Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292925116,0.0,1.10292925116
 01/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302447755,0.0,1.10302447755
 01/01  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292743043,0.0,1.10292743043
 01/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029242103,0.0,1.1029242103
 01/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030017088,0.0,1.1030017088
 01/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300134929,0.0,1.10300134929
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292146467,0.0,1.10292146467
 01/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293109721,0.0,1.10293109721
 01/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297925339,0.0,1.10297925339
 01/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296464962,0.0,1.10296464962
 01/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296584221,0.0,1.10296584221
 01/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307430696,0.0,1.10307430696
 01/02  07:00:00,182.592148857,3.44581366009,15.5714307125,121.958304273,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  08:00:00,158.31506077,3.44581366009,0.0,98.6945213131,16.0824960704,32.6817896323,15.4363861556,14.3329389608,1.10344719476
 01/02  09:00:00,186.803633674,3.44581366009,0.0,64.6985793214,48.2474882111,70.4033123869,12.807667922,10.6194835365,2.18818438543
 01/02  10:00:00,170.101452177,3.44581366009,0.0,56.3449692535,48.2474882111,62.0547409583,6.07385005229,4.96976619803,1.10408385426
 01/02  11:00:00,162.615807064,3.44581366009,0.385686375658,50.4002311712,48.2474882111,60.1281475517,2.51387954367,0.325371464536,2.18850807913
 01/02  12:00:00,160.541208678,3.44581366009,1.66596972031,45.1187560344,48.2474882111,62.0547409583,2.18903716513,0.0,2.18903716513
 01/02  13:00:00,162.889696885,3.44581366009,3.07260119007,46.6049612778,48.2474882111,61.5103924513,2.18971598887,0.0,2.18971598887
 01/02  14:00:00,154.034346436,3.44581366009,3.903604252,34.7687647545,48.2474882111,63.6602354638,3.27454787286,0.0,3.27454787286
 01/02  15:00:00,149.036453411,3.44581366009,4.38633299908,32.8202308954,48.2474882111,60.1281475517,1.10408818948,0.0,1.10408818948
 01/02  16:00:00,149.316809651,3.44581366009,4.85356197709,32.6333581569,48.2474882111,60.1281475517,2.1880828689,0.0,2.1880828689
 01/02  17:00:00,152.720284669,3.44581366009,4.49725957811,33.5032454643,48.2474882111,63.0180376616,2.18862004084,0.0,2.18862004084
 01/02  18:00:00,156.449336268,3.49305041998,3.16839076756,42.0568427666,37.5258241642,62.7947880557,1.10372333274,0.0,1.10372333274
 01/02  19:00:00,135.537670506,3.44581366009,1.22151096415,53.2355667164,26.8041601173,36.0181789539,1.10359608959,0.0,1.10359608959
 01/02  20:00:00,135.575282393,3.44581366009,0.0941687231444,56.9693120533,26.8041601173,33.4493877451,2.51088946166,1.40759166471,1.10329779694
 01/02  21:00:00,131.307908849,3.44581366009,0.0,68.8786033024,16.0824960704,28.0885557216,7.82556824294,7.80556824294,0.02
 01/02  22:00:00,135.741728838,3.44581366009,0.0,74.596818896,16.0824960704,26.8041601173,13.5453494162,12.4420941358,1.10325528048
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296372257,0.0,1.10296372257
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296607596,0.0,1.10296607596
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  04:00:00,47.2920633246,1.00749676907,0.673423053141,6.67495930276,2.68041601173,21.4433280938,1.10301909044,0.0,1.10301909044
 01/03  05:00:00,46.3970767601,0.805997415254,0.512650481098,6.14224466413,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  06:00:00,52.0592912104,1.00749676907,0.502140634676,8.9330535953,5.36083202345,21.4433280938,1.10307031311,0.0,1.10307031311
 01/03  07:00:00,205.033972249,3.44581366009,11.4263531171,148.54520526,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  08:00:00,175.325763892,3.44581366009,0.0,115.705224435,16.0824960704,32.6817896323,37.7246644441,36.621171241,1.1034932031
 01/03  09:00:00,200.673693343,3.44581366009,0.0,78.5686389909,48.2474882111,70.4033123869,33.5524385859,32.4483669759,1.10407160994
 01/03  10:00:00,182.245704082,3.44581366009,0.0,68.489221158,48.2474882111,62.0547409583,28.6955096103,26.5072741017,2.18823550862
 01/03  11:00:00,174.458013844,3.44581366009,0.0,62.6281243273,48.2474882111,60.1281475517,25.7678235732,23.5793047536,2.18851881963
 01/03  12:00:00,171.184751342,3.44581366009,0.0,57.4282684183,48.2474882111,62.0547409583,25.4310727428,23.2419264879,2.18914625485
 01/03  13:00:00,173.229391706,3.44581366009,0.0,60.0172572898,48.2474882111,61.5103924513,24.7671579808,22.5772165918,2.18994138904
 01/03  14:00:00,166.462342801,3.44581366009,0.0,51.100365372,48.2474882111,63.6602354638,23.4037623024,21.2141303802,2.18963192221
 01/03  15:00:00,161.348687664,3.44581366009,0.0,49.5187981466,48.2474882111,60.1281475517,21.0096600828,18.8211919543,2.18846812852
 01/03  16:00:00,156.571102873,3.44581366009,0.0,44.7412133562,48.2474882111,60.1281475517,17.606721454,16.5026945202,1.10402693375
 01/03  17:00:00,153.018140494,3.44581366009,0.0,38.2983608673,48.2474882111,63.0180376616,16.3760541812,14.1874399616,2.18861421955
 01/03  18:00:00,161.350610689,3.50574247555,0.0,50.1138158993,37.5258241642,62.7947880557,15.3632828563,13.1757388897,2.18754396659
 01/03  19:00:00,145.277050095,3.44581366009,0.0,64.1964572692,26.8041601173,36.0181789539,18.1634654616,17.059933366,1.1035320956
 01/03  20:00:00,146.76893914,3.44581366009,0.0,68.2571375231,26.8041601173,33.4493877451,20.0273174676,20.0073174676,0.02
 01/03  21:00:00,142.904999358,3.44581366009,0.0,80.4756938115,16.0824960704,28.0885557216,24.5433745972,23.4400385107,1.10333608652
 01/03  22:00:00,147.579347763,3.44581366009,0.0,86.4344378208,16.0824960704,26.8041601173,25.989674445,24.8865994719,1.1030749731
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296484231,0.0,1.10296484231
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296560676,0.0,1.10296560676
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296630693,0.0,1.10296630693
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  07:00:00,160.514014637,3.44581366009,13.3842166602,102.067384105,5.36083202345,21.4433280938,1.10303366318,0.0,1.10303366318
 01/04  08:00:00,143.449103242,3.44581366009,11.3399587334,72.4886050522,16.0824960704,32.6817896323,1.10352695779,0.0,1.10352695779
 01/04  09:00:00,161.487599724,3.44783809114,15.9284188711,23.4521020693,48.2474882111,70.4033123869,1.10409286892,0.0,1.10409286892
 01/04  10:00:00,147.69831404,3.46334944806,21.1947166047,12.7295787239,48.2474882111,62.0547409583,2.1884662908,0.0,2.1884662908
 01/04  11:00:00,147.443586755,3.71592003699,27.5830823721,7.76050848855,48.2474882111,60.1281475517,1.1042320062,0.0,1.1042320062
 01/04  12:00:00,149.766074027,4.02246267245,30.9694294785,4.46351261283,48.2474882111,62.0547409583,2.18915527509,0.0,2.18915527509
 01/04  13:00:00,149.252636644,4.08590222799,29.9650121664,5.43540149286,48.2474882111,61.5103924513,3.27471056703,0.0,3.27471056703
 01/04  14:00:00,146.765633569,4.3314366699,28.8055752311,1.71245789878,48.2474882111,63.6602354638,2.18953113826,0.0,2.18953113826
 01/04  15:00:00,139.18918846,4.08314507988,26.1297478518,0.592219671711,48.2474882111,60.1281475517,2.18820563556,0.0,2.18820563556
 01/04  16:00:00,134.949941603,3.75375792061,21.8332800517,0.978827773713,48.2474882111,60.1281475517,1.10402827646,0.0,1.10402827646
 01/04  17:00:00,134.497280216,3.62487785326,17.4141291825,2.18430721363,48.2474882111,63.0180376616,2.18888914529,0.0,2.18888914529
 01/04  18:00:00,132.036953688,3.62389161879,12.9525833782,7.72942637679,37.5258241642,62.7947880557,1.10379742553,0.0,1.10379742553
 01/04  19:00:00,108.507882194,3.44581366009,7.47883709262,19.9484522757,26.8041601173,36.0181789539,1.10363640944,0.0,1.10363640944
 01/04  20:00:00,111.126079015,3.44581366009,3.75611919686,28.8581582013,26.8041601173,33.4493877451,1.10336684516,0.0,1.10336684516
 01/04  21:00:00,103.866742914,3.44581366009,0.617659390475,40.8197779776,16.0824960704,28.0885557216,2.32407186577,1.22067390379,1.10339796198
 01/04  22:00:00,110.58034926,3.44581366009,0.0,49.435439318,16.0824960704,26.8041601173,13.9356399369,12.8325614926,1.10307844428
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296613689,0.0,1.10296613689
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296645298,0.0,1.10296645298
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  05:00:00,46.4786861389,1.00749676907,0.452611768434,6.08239340179,2.68041601173,21.4433280938,0.0629564076411,0.0429564076411,0.02
 01/05  06:00:00,48.4426682994,0.805997415254,0.371277839596,5.64879283321,5.36083202345,21.4433280938,1.10302658903,0.0,1.10302658903
 01/05  07:00:00,191.377475424,3.44581366009,11.7664005722,134.54866098,5.36083202345,21.4433280938,1.10303479086,0.0,1.10303479086
 01/05  08:00:00,162.565346392,3.44581366009,0.0,102.944806935,16.0824960704,32.6817896323,37.5083028109,37.4883028109,0.02
 01/05  09:00:00,180.280108745,3.45002571944,0.0,58.1708423331,48.2474882111,70.4033123869,32.104400593,29.9163646529,2.18803594009
 01/05  10:00:00,157.37972151,3.44581366009,0.0,43.6232385868,48.2474882111,62.0547409583,23.0821567986,20.893757119,2.18839967963
 01/05  11:00:00,152.276819203,3.44581366009,0.0,40.4469296861,48.2474882111,60.1281475517,14.2585822875,13.1543082457,1.10427404172
 01/05  12:00:00,147.018874242,3.44581366009,0.0,33.2623913186,48.2474882111,62.0547409583,12.0775085982,9.88874042978,2.18876816841
 01/05  13:00:00,153.950312217,3.44581366009,0.0,40.7381778008,48.2474882111,61.5103924513,12.2701668015,8.99568469499,3.27448210652
 01/05  14:00:00,144.407673112,3.46051101038,0.0248770778342,29.0061212552,48.2474882111,63.6602354638,6.8015538116,4.61174345936,2.18981035224
 01/05  15:00:00,136.984700292,3.44581366009,0.113080674669,25.0417301005,48.2474882111,60.1281475517,1.880160696,0.77605602737,1.10410466863
 01/05  16:00:00,136.519231096,3.44581366009,0.299925706298,24.3894158725,48.2474882111,60.1281475517,2.18813136681,0.0,2.18813136681
 01/05  17:00:00,144.210177765,3.47287247656,0.293928113699,29.1694112082,48.2474882111,63.0180376616,2.25379263612,0.0650023526327,2.18879028348
 01/05  18:00:00,152.994289816,3.55131449013,0.367339124671,41.3445838873,37.5258241642,62.7947880557,4.46941069394,3.36562945559,1.10378123836
 01/05  19:00:00,134.819685412,3.44581366009,0.0,53.7390925871,26.8041601173,36.0181789539,9.79270277298,8.68914095797,1.10356181501
 01/05  20:00:00,134.355073203,3.44581366009,0.0,55.843271586,26.8041601173,33.4493877451,9.50610498016,8.40279508665,1.10330989351
 01/05  21:00:00,125.365315607,3.44581366009,0.0,62.9360100603,16.0824960704,28.0885557216,10.0883577446,8.98491392407,1.10344382057
 01/05  22:00:00,127.706252375,3.44581366009,0.0,66.5613424329,16.0824960704,26.8041601173,9.91479558329,9.89479558329,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300787208,0.0,1.10300787208
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296653827,0.0,1.10296653827
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  04:00:00,40.5052514548,0.201499353813,0.098720732129,1.26884716922,2.68041601173,21.4433280938,1.10296661237,0.0,1.10296661237
 01/06  05:00:00,47.6908482295,1.00749676907,0.727979685695,7.01918757507,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,50.5702253962,0.805997415254,0.351404642732,7.79622312688,5.36083202345,21.4433280938,1.1030763759,0.0,1.1030763759
 01/06  07:00:00,204.392291651,3.44581366009,11.695245022,147.634632757,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  08:00:00,177.686464222,3.44581366009,0.0,118.065924765,16.0824960704,32.6817896323,55.0474124417,53.9439627576,1.10344968412
 01/06  09:00:00,204.536828361,3.44581366009,0.0,82.4317740086,48.2474882111,70.4033123869,47.0692620312,44.8810625134,2.18819951789
 01/06  10:00:00,183.490734049,3.44581366009,0.0,69.7342511253,48.2474882111,62.0547409583,29.3485563586,28.2444556976,1.10410066096
 01/06  11:00:00,171.985845133,3.44581366009,0.0,60.1559556161,48.2474882111,60.1281475517,16.7279298223,14.5393729017,2.18855692063
 01/06  12:00:00,167.647312018,3.44581366009,0.0,53.8908290942,48.2474882111,62.0547409583,11.6851801044,9.49607448401,2.18910562042
 01/06  13:00:00,170.12350426,3.44581366009,0.0,56.9113698431,48.2474882111,61.5103924513,12.4622178022,10.272413216,2.18980458627
 01/06  14:00:00,164.830621516,3.44581366009,0.0,49.4686440871,48.2474882111,63.6602354638,15.7194069411,12.4450124691,3.27439447193
 01/06  15:00:00,160.667208096,3.44581366009,0.0,48.8373185791,48.2474882111,60.1281475517,14.425149253,13.3211397125,1.10400954046
 01/06  16:00:00,161.328563809,3.44581366009,0.0,49.4986742922,48.2474882111,60.1281475517,16.742989514,14.55496752,2.188021994
 01/06  17:00:00,165.879671925,3.44581366009,0.0,51.1598922978,48.2474882111,63.0180376616,17.5674934924,15.3787275352,2.18876595725
 01/06  18:00:00,170.568851455,3.50477881054,0.0,59.3330203309,37.5258241642,62.7947880557,18.3248333864,17.2210421921,1.10379119427
 01/06  19:00:00,151.531046777,3.44581366009,0.0,70.4504539515,26.8041601173,36.0181789539,24.5498391031,23.4462911919,1.10354791127
 01/06  20:00:00,151.798323551,3.44581366009,0.0,73.2865219346,26.8041601173,33.4493877451,28.0132734231,26.9099230405,1.10335038257
 01/06  21:00:00,146.098289911,3.44581366009,0.0,83.6689843648,16.0824960704,28.0885557216,30.892025713,29.7886041481,1.10342156489
 01/06  22:00:00,148.775227608,3.44581366009,0.0,87.6303176663,16.0824960704,26.8041601173,30.3987763282,30.3787763282,0.02
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296797664,0.0,1.10296797664
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,36.7761429007,0.402998707627,0.302542799676,2.4952492172,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  02:00:00,40.6055107775,0.805997415254,0.655357396291,5.5688037898,2.68041601173,16.0824960704,1.10302155283,0.0,1.10302155283
 01/07  03:00:00,43.9007735014,1.00749676907,0.630406218338,8.68751833782,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  04:00:00,42.4083773928,0.805997415254,0.455439143081,7.57158865823,2.68041601173,16.0824960704,1.10296824737,0.0,1.10296824737
 01/07  05:00:00,45.6235211589,1.00749676907,0.420547627027,10.6201245866,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  06:00:00,43.3856934658,0.805997415254,0.30283548018,8.70150839414,2.68041601173,16.0824960704,1.10307558444,0.0,1.10307558444
 01/07  07:00:00,215.079333441,3.44581366009,11.0442928846,158.972626684,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/07  08:00:00,172.997225861,3.44581366009,0.0,130.199229572,5.36083202345,26.5809105114,40.4000172859,39.2968359736,1.10318131229
 01/07  09:00:00,169.619785281,3.44581366009,0.0,108.061826676,26.8041601173,31.2995447326,39.6231830029,38.5198634331,1.1033195698
 01/07  10:00:00,160.785106813,3.44581366009,0.0,96.9794559007,26.8041601173,33.5472370403,36.5070377401,35.4035102881,1.10352745194
 01/07  11:00:00,153.885538374,3.44581366009,0.0,91.0431841655,26.8041601173,32.583940337,33.0681960817,33.0481960817,0.02
 01/07  12:00:00,150.238197768,3.44581366009,0.0,85.1481512522,26.8041601173,34.8316326447,34.0438246419,31.856583227,2.18724141482
 01/07  13:00:00,144.270605141,3.44581366009,0.0,80.4649542292,26.8041601173,33.5472370403,28.8144353439,27.7109154517,1.1035198922
 01/07  14:00:00,140.083620908,3.44581366009,0.0,78.8467612051,26.8041601173,30.9784458315,26.1661082488,25.0626532077,1.10345504113
 01/07  15:00:00,126.583092252,3.44581366009,0.0,93.7558871719,8.04124803518,21.3317032909,26.1077294455,26.0877294455,0.02
 01/07  16:00:00,128.726145934,3.44581366009,0.0,97.1833364579,8.04124803518,20.0473076865,27.1924649685,26.0891825785,1.10328238993
 01/07  17:00:00,132.964746173,3.44581366009,0.0,101.100837796,8.04124803518,20.3684065876,30.6456313166,29.5423253504,1.10330596618
 01/07  18:00:00,141.021893718,3.44581366009,0.0,109.476134475,2.68041601173,18.0090894769,34.6119179151,34.5919179151,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310235388,0.0,1.10310235388
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,40.5930123066,0.805997415254,0.596578345313,5.61508436988,2.68041601173,16.0824960704,1.1030943992,0.0,1.1030943992
 01/07  22:00:00,43.00464108,1.00749676907,0.697558426267,7.72423370847,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  23:00:00,48.5384928409,1.21766757729,1.76327732724,11.9821957602,2.68041601173,16.0824960704,1.1030384977,0.0,1.1030384977
 01/07  24:00:00,51.820127168,1.56405624189,2.2689892028,14.4117295471,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,51.5537913775,1.46765972044,2.1117844595,14.3989950214,2.68041601173,16.0824960704,1.23325447412,0.130320572668,1.10293390145
 01/08  02:00:00,63.3024793244,2.35699304353,4.06178254862,23.3083515561,2.68041601173,16.0824960704,0.279936328808,0.259936328808,0.02
 01/08  03:00:00,68.2772643413,2.29720910673,4.3533440021,28.0513590563,2.68041601173,16.0824960704,1.29049097414,1.27049097414,0.02
 01/08  04:00:00,79.7162667389,2.87151138341,5.23468184929,38.03472133,2.68041601173,16.0824960704,3.37889211856,2.27595994551,1.10293217305
 01/08  05:00:00,77.6011593438,2.29720910673,4.05244489813,37.6761531627,2.68041601173,16.0824960704,3.10685535963,3.08685535963,0.02
 01/08  06:00:00,88.9236311279,2.87151138341,4.90131141265,47.5754561556,2.68041601173,16.0824960704,5.45293863772,4.34989363727,1.10304500044
 01/08  07:00:00,82.0045615647,2.29720910673,3.80344226419,42.3285580176,2.68041601173,16.0824960704,4.48325220769,4.46325220769,0.02
 01/08  08:00:00,84.1972143712,2.87151138341,4.63774428584,50.5146065258,2.68041601173,16.0824960704,5.58656952941,5.56656952941,0.02
 01/08  09:00:00,66.688331456,2.29720910673,3.6183138268,42.0014563463,2.68041601173,16.0824960704,6.18854541698,5.08556141852,1.10298399845
 01/08  10:00:00,67.6438687754,2.87151138341,4.50239242995,41.4986127858,2.68041601173,16.0824960704,5.00958587475,4.98958587475,0.02
 01/08  11:00:00,51.117169794,2.11345255677,3.11629952634,27.1160655347,2.68041601173,16.0824960704,4.5616617309,3.45867585968,1.10298587122
 01/08  12:00:00,46.3757716489,1.95272863362,2.09792661956,23.5537642196,2.68041601173,16.0824960704,2.72521831368,2.70521831368,0.02
 01/08  13:00:00,36.1035354687,1.37313653398,1.25945188428,14.6995948743,2.68041601173,16.0824960704,1.41484558701,1.39484558701,0.02
 01/08  14:00:00,28.2460756048,1.00749676907,0.103927041496,8.36329961809,2.68041601173,16.0824960704,1.35074113702,0.247665602132,1.10307553489
 01/08  15:00:00,24.4635394164,0.805997415254,0.318430783783,4.56775904115,2.68041601173,16.0824960704,0.037748557005,0.017748557005,0.02
 01/08  16:00:00,24.7237404395,1.00749676907,0.798541529865,4.14634996433,2.68041601173,16.0824960704,1.1029643542,0.0,1.1029643542
 01/08  17:00:00,23.4813345499,0.805997415254,0.796241195163,3.10774376324,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  18:00:00,34.9514497602,1.00749676907,1.05763892684,6.71296188814,2.68041601173,16.0824960704,1.10297941275,0.0,1.10297941275
 01/08  19:00:00,48.8697487047,1.56218290689,2.46858286901,11.2636307526,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  20:00:00,55.7203242867,1.95272863362,2.8200097932,17.3722336837,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,54.7740285514,1.56218290689,1.94392574197,17.6925677263,2.68041601173,16.0824960704,1.10298562921,0.0,1.10298562921
 01/08  22:00:00,61.3749998897,1.95272863362,2.26737900101,23.5795400789,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  23:00:00,62.2438015499,1.92969600681,2.57382589265,24.1649274743,2.68041601173,16.0824960704,1.31854473068,0.215614024673,1.10293070601
 01/08  24:00:00,72.6125205003,2.68775483345,3.78722330239,32.5621901882,2.68041601173,16.0824960704,0.275143033566,0.255143033566,0.02
 01/09  01:00:00,76.1795462935,2.48096565669,3.75734792915,31.005048508,2.68041601173,21.4433280938,1.0797764489,1.0597764489,0.02
 01/09  02:00:00,81.3696161269,2.68775483345,3.60792861939,36.1377484744,2.68041601173,21.4433280938,2.64281364862,1.53984448791,1.10296916071
 01/09  03:00:00,79.9147284835,2.48096565669,3.63212171264,34.8654569146,2.68041601173,21.4433280938,2.07698299051,2.05698299051,0.02
 01/09  04:00:00,86.8049594829,2.68775483345,3.47859299266,41.7024274572,2.68041601173,21.4433280938,3.93138182633,2.82835650488,1.10302532145
 01/09  05:00:00,86.4771209114,2.48096565669,3.47805280248,41.5819182526,2.68041601173,21.4433280938,3.36299004027,3.34299004027,0.02
 01/09  06:00:00,95.7710691293,2.68775483345,3.3649895558,48.1017245287,5.36083202345,21.4433280938,5.29993138601,4.19684625051,1.1030851355
 01/09  07:00:00,285.155263625,3.44581366009,7.02017435547,233.072675398,5.36083202345,21.4433280938,0.45298461901,0.43298461901,0.02
 01/09  08:00:00,257.823225121,3.44581366009,0.0,198.202685665,16.0824960704,32.6817896323,69.2398256263,68.1363361921,1.10348943418
 01/09  09:00:00,245.232533943,3.44581366009,0.0,123.127479591,48.2474882111,70.4033123869,59.3859827572,57.1978496642,2.18813309302
 01/09  10:00:00,200.758275509,3.44581366009,0.0,87.0017925853,48.2474882111,62.0547409583,33.4269442771,32.3227204115,1.10422386559
 01/09  11:00:00,179.071293781,3.44581366009,0.0,67.241404264,48.2474882111,60.1281475517,15.2285009333,13.0401469146,2.18835401869
 01/09  12:00:00,172.17906803,3.45665420647,1.91794772202,56.4937968375,48.2474882111,62.0547409583,3.02741059411,0.838502131113,2.188908463
 01/09  13:00:00,174.08875428,3.51116870351,5.75152590427,55.0597389157,48.2474882111,61.5103924513,2.18995942007,0.0,2.18995942007
 01/09  14:00:00,161.437637724,3.59370014324,8.13105351861,37.7967202934,48.2474882111,63.6602354638,3.27461847826,0.0,3.27461847826
 01/09  15:00:00,148.817084879,3.61819281761,10.1851096407,26.6297065634,48.2474882111,60.1281475517,1.10406574147,0.0,1.10406574147
 01/09  16:00:00,142.212915905,3.55369639538,10.9225184517,19.3526252015,48.2474882111,60.1281475517,2.18805706867,0.0,2.18805706867
 01/09  17:00:00,141.799447778,3.46418465025,10.5957196882,16.465577473,48.2474882111,63.0180376616,2.18862386797,0.0,2.18862386797
 01/09  18:00:00,144.3070741,3.44581366009,7.99452490296,27.6030165564,37.5258241642,62.7947880557,1.10383574472,0.0,1.10383574472
 01/09  19:00:00,135.418704559,3.44581366009,4.06920576338,50.2689059698,26.8041601173,36.0181789539,1.10360606441,0.0,1.10360606441
 01/09  20:00:00,139.362814501,3.44581366009,0.743968087735,60.1070447963,26.8041601173,33.4493877451,2.68359725325,1.58028914314,1.10330811011
 01/09  21:00:00,138.066781424,3.44581366009,0.0,75.6374758775,16.0824960704,28.0885557216,8.56371170985,7.46033520512,1.10337650473
 01/09  22:00:00,141.714010609,3.44581366009,0.0,80.5691006673,16.0824960704,26.8041601173,9.57449438126,9.55449438126,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296700941,0.0,1.10296700941
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296561252,0.0,1.10296561252
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296753353,0.0,1.10296753353
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030792035,0.0,1.1030792035
 01/10  07:00:00,194.887086391,3.44581366009,11.5589774573,138.265695063,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,161.631430401,3.44581366009,0.129159463278,101.881731481,16.0824960704,32.6817896323,3.56814836546,2.46462431184,1.10352405361
 01/10  09:00:00,173.567835266,3.44581366009,1.04456515268,50.4182157615,48.2474882111,70.4033123869,1.31288286122,0.208761503539,1.10412135768
 01/10  10:00:00,149.963679678,3.44581366009,2.18419655998,34.0230001948,48.2474882111,62.0547409583,2.18835596583,0.0,2.18835596583
 01/10  11:00:00,143.033734816,3.44660790689,3.2745155877,27.9285354649,48.2474882111,60.1281475517,2.18842986073,0.0,2.18842986073
 01/10  12:00:00,144.352957927,3.49293369681,3.83991300111,26.709441966,48.2474882111,62.0547409583,2.18932934383,0.0,2.18932934383
 01/10  13:00:00,148.919147292,3.54488966873,4.19968866766,31.4082481995,48.2474882111,61.5103924513,2.18978264745,0.0,2.18978264745
 01/10  14:00:00,143.637750002,3.64854005033,5.36621923882,22.7068269442,48.2474882111,63.6602354638,2.18958786719,0.0,2.18958786719
 01/10  15:00:00,135.420716397,3.62198774165,6.16313717184,17.2515156266,48.2474882111,60.1281475517,2.18851255711,0.0,2.18851255711
 01/10  16:00:00,132.193631994,3.51947070069,5.71773563791,14.5723497981,48.2474882111,60.1281475517,2.1879052006,0.0,2.1879052006
 01/10  17:00:00,134.964351199,3.47476955181,4.51652898055,15.6990866998,48.2474882111,63.0180376616,1.1045237623,0.0,1.1045237623
 01/10  18:00:00,137.273225642,3.55293020807,4.13576390703,24.3208125461,37.5258241642,62.7947880557,2.1880767531,0.0,2.1880767531
 01/10  19:00:00,124.328927734,3.44581366009,2.17771794716,41.0706169617,26.8041601173,36.0181789539,1.10354570568,0.0,1.10354570568
 01/10  20:00:00,127.442876819,3.44581366009,0.874385807274,48.0566893948,26.8041601173,33.4493877451,1.10333141233,0.0,1.10333141233
 01/10  21:00:00,122.368883638,3.44581366009,0.109630179116,59.8299479128,16.0824960704,28.0885557216,0.153878316602,0.133878316602,0.02
 01/10  22:00:00,125.556317925,3.44581366009,0.0,64.4114079827,16.0824960704,26.8041601173,1.87825645511,0.775027260224,1.10322919489
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296540617,0.0,1.10296540617
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296765273,0.0,1.10296765273
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296761018,0.0,1.10296761018
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,178.036685786,3.44581366009,12.5370408113,120.437231103,5.36083202345,21.4433280938,1.10312143782,0.0,1.10312143782
 01/11  08:00:00,150.620115831,3.44581366009,0.0,90.9995763742,16.0824960704,32.6817896323,7.17511671049,6.07164705139,1.1034696591
 01/11  09:00:00,166.391447706,3.44842434262,0.404713566248,43.8790691052,48.2474882111,70.4033123869,2.88216316792,1.77811225561,1.10405091231
 01/11  10:00:00,144.090292088,3.44581366009,0.812451542296,29.5213576223,48.2474882111,62.0547409583,2.42034976601,0.231905716081,2.18844404993
 01/11  11:00:00,138.50944974,3.44619263997,1.48673554735,25.1924456961,48.2474882111,60.1281475517,2.18852899162,0.0,2.18852899162
 01/11  12:00:00,140.763563625,3.49314277714,2.71500806891,24.2447435155,48.2474882111,62.0547409583,2.18919103589,0.0,2.18919103589
 01/11  13:00:00,145.972698225,3.58033204302,4.40007160777,28.2259738181,48.2474882111,61.5103924513,2.19002319742,0.0,2.19002319742
 01/11  14:00:00,141.33564724,3.75162682098,6.30461406835,19.3632425817,48.2474882111,63.6602354638,2.18973905701,0.0,2.18973905701
 01/11  15:00:00,133.420475427,3.71060823261,6.93233023522,14.3934611021,48.2474882111,60.1281475517,2.18859085495,0.0,2.18859085495
 01/11  16:00:00,130.791924312,3.56646012151,6.36381082369,12.4775775095,48.2474882111,60.1281475517,1.10409454812,0.0,1.10409454812
 01/11  17:00:00,133.847060916,3.51782207525,5.68085553678,13.3744173374,48.2474882111,63.0180376616,2.18878052143,0.0,2.18878052143
 01/11  18:00:00,134.858481287,3.59225694834,4.61501949842,21.38748586,37.5258241642,62.7947880557,2.18780043136,0.0,2.18780043136
 01/11  19:00:00,119.23345361,3.44581366009,2.1432190248,36.0096417595,26.8041601173,36.0181789539,1.10361184133,0.0,1.10361184133
 01/11  20:00:00,122.543777007,3.44581366009,0.953665880766,43.0783095093,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/11  21:00:00,116.417297088,3.44581366009,0.0758816004629,53.9121099414,16.0824960704,28.0885557216,1.68363980975,0.580233567965,1.10340624178
 01/11  22:00:00,118.798661424,3.44581366009,0.0,57.6537514821,16.0824960704,26.8041601173,3.98585999518,2.8827521928,1.10310780238
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029656922,0.0,1.1029656922
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296783057,0.0,1.10296783057
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296778198,0.0,1.10296778198
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  07:00:00,178.731897853,3.44581366009,12.3772411552,121.292242827,5.36083202345,21.4433280938,1.10308496287,0.0,1.10308496287
 01/12  08:00:00,156.423523386,3.44581366009,0.0,96.8029839296,16.0824960704,32.6817896323,29.152498227,28.0489712258,1.10352700119
 01/12  09:00:00,185.19762505,3.44778855159,0.0,63.090595806,48.2474882111,70.4033123869,19.4508326605,18.3468368309,1.10399582964
 01/12  10:00:00,163.66472889,3.44581366009,0.419143529003,49.4891024371,48.2474882111,62.0547409583,5.39736886303,3.20887145632,2.1884974067
 01/12  11:00:00,156.117722527,3.44581366009,2.79432751371,41.4935054965,48.2474882111,60.1281475517,2.18842439154,0.0,2.18842439154
 01/12  12:00:00,152.839521756,3.44581366009,3.92629171452,35.156747118,48.2474882111,62.0547409583,2.18908676937,0.0,2.18908676937
 01/12  13:00:00,148.004183825,3.44581366009,5.73657418042,29.0554752283,48.2474882111,61.5103924513,2.1899356221,0.0,2.1899356221
 01/12  14:00:00,140.615230801,3.46907458078,7.83324512134,17.3967473298,48.2474882111,63.6602354638,2.18964305908,0.0,2.18964305908
 01/12  15:00:00,133.086678211,3.50987613257,9.4034942033,11.7892320187,48.2474882111,60.1281475517,2.18849866219,0.0,2.18849866219
 01/12  16:00:00,131.505112678,3.54634771508,11.161133987,8.41355511908,48.2474882111,60.1281475517,1.10405030984,0.0,1.10405030984
 01/12  17:00:00,134.317123118,3.52872573058,11.3919377531,8.12249366707,48.2474882111,63.0180376616,2.18869067346,0.0,2.18869067346
 01/12  18:00:00,132.933929641,3.59761263479,9.32339531193,14.7492027131,37.5258241642,62.7947880557,2.1877173282,0.0,2.1877173282
 01/12  19:00:00,116.93770901,3.44581366009,5.5741440073,30.282972177,26.8041601173,36.0181789539,1.10357786694,0.0,1.10357786694
 01/12  20:00:00,120.100882304,3.44581366009,1.84035646664,39.7487242211,26.8041601173,33.4493877451,0.26359157952,0.24359157952,0.02
 01/12  21:00:00,113.963575863,3.44581366009,0.0,51.5342703165,16.0824960704,28.0885557216,6.21733997905,5.11396160906,1.10337836999
 01/12  22:00:00,118.361608132,3.44581366009,0.0,57.2166981902,16.0824960704,26.8041601173,12.5308400669,11.4277462974,1.10309376948
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296725825,0.0,1.10296725825
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296618963,0.0,1.10296618963
 01/13  03:00:00,43.729112403,0.60449806144,0.378847654257,3.80958248761,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,47.174292643,0.805997415254,0.325856749441,7.10625427864,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  05:00:00,50.8059230282,1.00749676907,0.30654104861,10.5557010109,2.68041601173,21.4433280938,1.16444240752,0.0614736769647,1.10296873055
 01/13  06:00:00,53.0612762236,0.805997415254,0.082639464366,10.5560391326,5.36083202345,21.4433280938,0.363065427848,0.343065427848,0.02
 01/13  07:00:00,213.556430721,3.44581366009,11.2612970121,157.232719838,5.36083202345,21.4433280938,1.12730874765,0.024213679631,1.10309506802
 01/13  08:00:00,190.822637736,3.44581366009,0.0,131.20209828,16.0824960704,32.6817896323,70.3164829466,69.2129857835,1.10349716311
 01/13  09:00:00,217.709583482,3.44581366009,0.0,95.6045291302,48.2474882111,70.4033123869,67.9797539244,66.8755770188,1.10417690561
 01/13  10:00:00,196.597062979,3.44581366009,0.0,82.8405800552,48.2474882111,62.0547409583,63.1391601722,60.9507420619,2.18841811038
 01/13  11:00:00,185.799798361,3.44581366009,0.0,73.9699088445,48.2474882111,60.1281475517,53.5009571787,51.3123672172,2.1885899615
 01/13  12:00:00,182.228609483,3.44581366009,0.0,68.4721265594,48.2474882111,62.0547409583,47.5519744379,45.3629602302,2.18901420777
 01/13  13:00:00,184.922028268,3.44581366009,0.0,71.7098938516,48.2474882111,61.5103924513,45.6685230334,43.4786685966,2.1898544368
 01/13  14:00:00,178.196931652,3.44581366009,0.0,62.834954223,48.2474882111,63.6602354638,43.8780931132,41.6885157204,2.1895773928
 01/13  15:00:00,175.145954273,3.44581366009,0.0,63.3160647563,48.2474882111,60.1281475517,45.0042873046,42.8158531092,2.18843419542
 01/13  16:00:00,177.006976053,3.44581366009,0.0,65.1770865363,48.2474882111,60.1281475517,44.4991597138,43.3951392528,1.10402046097
 01/13  17:00:00,180.718128196,3.44581366009,0.0,65.998348569,48.2474882111,63.0180376616,46.9312634537,44.7426327055,2.18863074821
 01/13  18:00:00,182.290392561,3.49338098833,0.0,73.5332925916,37.5258241642,62.7947880557,49.4853656598,47.2977753878,2.18759027201
 01/13  19:00:00,165.010938514,3.44581366009,0.0,83.9303456888,26.8041601173,36.0181789539,51.9781347645,50.8745794957,1.10355526877
 01/13  20:00:00,164.571765095,3.44581366009,0.0,86.0599634783,26.8041601173,33.4493877451,51.1093000518,51.0893000518,0.02
 01/13  21:00:00,157.899139442,3.44581366009,0.0,95.4698338956,16.0824960704,28.0885557216,51.5528973246,50.4495377607,1.10335956389
 01/13  22:00:00,159.278732281,3.44581366009,0.0,98.1338223389,16.0824960704,26.8041601173,48.888771707,47.7856851041,1.10308660294
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,42.3532316892,0.402998707627,0.18450772825,2.82954105373,2.68041601173,21.4433280938,1.11732199297,0.0143543684264,1.10296762455
 01/14  01:00:00,41.8298104868,0.805997415254,0.327522433934,7.12093846142,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,46.2482330054,1.00749676907,0.167169272614,11.4982147875,2.68041601173,16.0824960704,1.28101129156,0.178041509195,1.10296978237
 01/14  03:00:00,52.6406583347,1.52014177395,2.46943162194,15.0757327627,2.68041601173,16.0824960704,0.332360521002,0.312360521002,0.02
 01/14  04:00:00,71.4588699012,2.87151138341,6.1906381504,28.8213681912,2.68041601173,16.0824960704,1.48894118507,1.46894118507,0.02
 01/14  05:00:00,65.514584376,2.29720910673,4.77129108049,24.8707320126,2.68041601173,16.0824960704,2.68833253467,1.58530815519,1.10302437948
 01/14  06:00:00,76.5917897344,2.87151138341,5.78317486998,34.3617513049,2.68041601173,16.0824960704,3.14684444386,3.12684444386,0.02
 01/14  07:00:00,241.065289626,3.44581366009,9.62033455157,186.382541203,5.36083202345,21.4433280938,1.26891330802,0.165830362622,1.1030829454
 01/14  08:00:00,193.974919116,3.44581366009,0.0,151.176922827,5.36083202345,26.5809105114,63.4128240459,63.3928240459,0.02
 01/14  09:00:00,188.465921262,3.44581366009,0.0,126.907962657,26.8041601173,31.2995447326,59.7517474246,58.6484781966,1.10326922801
 01/14  10:00:00,179.676566485,3.44581366009,0.0,115.870915573,26.8041601173,33.5472370403,54.2412740737,53.1377480972,1.1035259765
 01/14  11:00:00,170.442199391,3.44581366009,0.0,107.599845182,26.8041601173,32.583940337,48.1225989198,47.0191134197,1.10348550014
 01/14  12:00:00,164.424529474,3.44581366009,0.0,99.3344829574,26.8041601173,34.8316326447,43.7651782134,42.6615756258,1.10360258765
 01/14  13:00:00,157.035086376,3.44581366009,0.0,93.2294354637,26.8041601173,33.5472370403,38.918823186,37.8152542268,1.10356895921
 01/14  14:00:00,148.768069086,3.44581366009,0.0,87.5312093829,26.8041601173,30.9784458315,34.5606400174,33.4571234302,1.10351658722
 01/14  15:00:00,132.371207261,3.44581366009,0.0,99.544002181,8.04124803518,21.3317032909,31.1665263878,30.0631903744,1.10333601343
 01/14  16:00:00,131.887503326,3.44581366009,0.0,100.34469385,8.04124803518,20.0473076865,25.9075642727,24.8042980593,1.1032662134
 01/14  17:00:00,133.3697926,3.44581366009,0.0,101.505884223,8.04124803518,20.3684065876,24.382837632,23.2795347992,1.10330283276
 01/14  18:00:00,138.001830401,3.44581366009,0.0,108.923404491,2.68041601173,18.0090894769,27.3429689821,27.3229689821,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289672298,0.0,1.10289672298
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,38.6202254478,0.60449806144,0.467949502222,3.97242570796,2.68041601173,16.0824960704,1.10310139654,0.0,1.10310139654
 01/14  22:00:00,43.3624286152,1.00749676907,0.616362916932,8.16321675302,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  23:00:00,42.1965256422,0.805997415254,0.394579675033,7.42059637574,2.68041601173,16.0824960704,1.10296797944,0.0,1.10296797944
 01/14  24:00:00,45.7500235868,1.00749676907,0.305495865566,10.861678776,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,50.6811290311,1.52437363231,2.32168092359,13.259722299,2.68041601173,16.0824960704,0.041874422169,0.021874422169,0.02
 01/15  02:00:00,56.8747994287,1.95272863362,2.8192440182,18.5274746007,2.68041601173,16.0824960704,1.24734242333,0.144407642565,1.10293478076
 01/15  03:00:00,53.057901959,1.56218290689,2.18029455161,15.7400723243,2.68041601173,16.0824960704,0.147159513151,0.127159513151,0.02
 01/15  04:00:00,58.7718962641,1.95272863362,2.58084258029,20.662972874,2.68041601173,16.0824960704,1.45116183913,0.348228178651,1.10293366048
 01/15  05:00:00,54.2648060257,1.56218290689,2.00011696917,17.1271539734,2.68041601173,16.0824960704,0.241331615449,0.221331615449,0.02
 01/15  06:00:00,59.9407889012,1.95272863362,2.41139457656,22.0013135148,2.68041601173,16.0824960704,0.576352894441,0.556352894441,0.02
 01/15  07:00:00,54.9659939157,1.56218290689,1.89011948284,17.9383393497,2.68041601173,16.0824960704,1.40177997257,0.29878483942,1.10299513315
 01/15  08:00:00,52.750819792,1.95272863362,2.31522576333,22.3095132189,2.68041601173,16.0824960704,0.61878214919,0.59878214919,0.02
 01/15  09:00:00,39.0681271891,1.56218290689,1.82093348877,16.9136586172,2.68041601173,16.0824960704,1.37596882571,0.272985712227,1.10298311348
 01/15  10:00:00,42.4039143444,1.95272863362,2.27943818043,19.4003953542,2.68041601173,16.0824960704,0.43324772123,0.41324772123,0.02
 01/15  11:00:00,34.0076299944,1.37313653398,1.45546813931,12.4076731449,2.68041601173,16.0824960704,0.135609045308,0.115609045308,0.02
 01/15  12:00:00,30.3334210587,1.00749676907,0.222291204747,10.3322809087,2.68041601173,16.0824960704,1.19341502158,0.0904096454125,1.10300537617
 01/15  13:00:00,26.8404768604,0.805997415254,0.326633238112,6.93649403081,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,27.0241004106,1.00749676907,0.600931448636,6.64432001669,2.68041601173,16.0824960704,1.10310195151,0.0,1.10310195151
 01/15  15:00:00,19.9250060827,0.201499353813,0.171906062811,0.780248489868,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293282062,0.0,1.10293282062
 01/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,26.8220613929,0.402998707627,0.473991214359,2.23905262803,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,40.174795991,0.805997415254,0.996879480462,4.79656691907,2.68041601173,16.0824960704,1.10296419596,0.0,1.10296419596
 01/15  20:00:00,42.9397838377,1.00749676907,1.13522323003,7.22171166237,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  21:00:00,41.6155355388,0.805997415254,0.850732142877,6.38345380446,2.68041601173,16.0824960704,1.10298268316,0.0,1.10298268316
 01/15  22:00:00,44.8017124577,1.00749676907,0.866266930096,9.35259658234,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  23:00:00,52.1280267533,1.75122927981,2.68109400837,14.1203512889,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  24:00:00,55.4399375099,1.76368226071,2.12395160711,17.9769514659,2.68041601173,16.0824960704,1.10298172386,0.0,1.10298172386
 01/16  01:00:00,57.1656476478,1.75122927981,2.26321255488,19.5758536369,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  02:00:00,60.5398585596,1.76368226071,1.70254227404,23.4982818487,2.68041601173,16.0824960704,1.17058106049,0.0675951258112,1.10298593468
 01/16  03:00:00,63.4571394711,1.89823451977,2.30055134046,25.6830014347,2.68041601173,16.0824960704,0.225153820791,0.205153820791,0.02
 01/16  04:00:00,74.7933059638,2.6824650105,3.8737897572,34.6616990199,2.68041601173,16.0824960704,1.05595183317,1.03595183317,0.02
 01/16  05:00:00,75.4088845818,2.48625547964,3.63275346657,35.7145234594,2.68041601173,16.0824960704,2.3751157016,1.27212602383,1.10298967777
 01/16  06:00:00,82.2296829354,2.6824650105,3.65781573779,42.3140500109,2.68041601173,16.0824960704,2.77559675838,2.75559675838,0.02
 01/16  07:00:00,82.3047070041,2.48625547964,3.44567886703,42.7974204813,2.68041601173,16.0824960704,3.59072798313,2.48774202095,1.10298596218
 01/16  08:00:00,81.9386128672,2.6824650105,3.48397571681,49.5988199637,2.68041601173,16.0824960704,4.1810325632,4.1610325632,0.02
 01/16  09:00:00,70.5213272268,2.48625547964,3.28970680784,45.9740127631,2.68041601173,16.0824960704,3.2979636893,3.2779636893,0.02
 01/16  10:00:00,71.1646472908,2.6824650105,3.3927879925,46.3180421116,2.68041601173,16.0824960704,5.33834671607,4.23535703189,1.10298968418
 01/16  11:00:00,60.0898884488,2.48625547964,3.27804194244,35.5542388505,2.68041601173,16.0824960704,2.67518616951,2.65518616951,0.02
 01/16  12:00:00,48.0082569648,2.13119536062,2.17103754149,24.9346718865,2.68041601173,16.0824960704,3.64108090634,2.53801304214,1.1030678642
 01/16  13:00:00,39.3176466835,1.75122927981,1.72024000719,17.0748252203,2.68041601173,16.0824960704,0.697810262329,0.677810262329,0.02
 01/16  14:00:00,37.6868688203,1.76368226071,1.60908386269,15.5427505207,2.68041601173,16.0824960704,1.2862793758,0.183098044346,1.10318133146
 01/16  15:00:00,30.9765031665,1.37313653398,1.50368060175,9.32833385453,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  16:00:00,27.7149356799,1.00749676907,0.73347414462,7.20261259004,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  17:00:00,29.4001563052,1.37313653398,1.89065514538,7.36501244966,2.68041601173,16.0824960704,1.10293242764,0.0,1.10293242764
 01/16  18:00:00,41.2429437312,1.76368226071,2.29982463149,13.4734179961,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  19:00:00,54.4299709237,1.75122927981,2.36495670596,16.7384327618,2.68041601173,16.0824960704,1.10292975934,0.0,1.10292975934
 01/16  20:00:00,57.990438467,1.76368226071,1.96151621523,20.6898878148,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  21:00:00,57.530695021,1.75122927981,2.10165960437,20.1024539607,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  22:00:00,60.1802787546,1.76368226071,1.68639042671,23.154853891,2.68041601173,16.0824960704,1.10309628313,0.0,1.10309628313
 01/16  23:00:00,58.8130679889,1.75122927981,1.92147739703,21.5650091359,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  24:00:00,61.886528375,1.76368226071,1.51681721861,25.0306767195,2.68041601173,16.0824960704,1.10298843081,0.0,1.10298843081
 01/17  01:00:00,63.7930816459,1.75122927981,1.83055941963,21.2751087468,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/17  02:00:00,65.8640876493,1.76368226071,1.49048928812,23.6737319009,2.68041601173,21.4433280938,0.033896001301,0.013896001301,0.02
 01/17  03:00:00,64.3280924214,1.75122927981,1.80297932373,21.8376996183,2.68041601173,21.4433280938,1.13297503898,0.0300052211963,1.10296981778
 01/17  04:00:00,66.3746881847,1.76368226071,1.45197040209,24.2228513223,2.68041601173,21.4433280938,0.0940767050854,0.0740767050854,0.02
