Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  05:00:00,64.0894436033,1.75122927981,1.77203368982,21.6299964341,2.68041601173,21.4433280938,1.14347491833,0.0404454234916,1.10302949483
 01/17  06:00:00,69.1855946413,1.76368226071,1.45774258744,24.3475695818,5.36083202345,21.4433280938,0.114088340664,0.094088340664,0.02
 01/17  07:00:00,271.998289625,3.44581366009,8.20203095763,218.733844796,5.36083202345,21.4433280938,1.1030808214,0.0,1.1030808214
 01/17  08:00:00,232.570346125,3.44581366009,0.0,172.949806668,16.0824960704,32.6817896323,17.0674764871,15.9640270643,1.10344942275
 01/17  09:00:00,241.241467437,3.44581366009,0.0,119.136413085,48.2474882111,70.4033123869,17.0852318882,15.9811143319,1.10411755624
 01/17  10:00:00,214.941739088,3.44581366009,0.0,101.185256164,48.2474882111,62.0547409583,17.0273796457,14.8389470642,2.1884325815
 01/17  11:00:00,192.19685834,3.44581366009,0.0,80.3669688226,48.2474882111,60.1281475517,13.0545581155,10.8660707187,2.18848739679
 01/17  12:00:00,174.939848067,3.44581366009,0.0,61.1833651437,48.2474882111,62.0547409583,10.3317603616,8.14267966314,2.18908069848
 01/17  13:00:00,176.027027681,3.44581366009,0.0,62.814893264,48.2474882111,61.5103924513,7.19504918422,5.00527948189,2.18976970234
 01/17  14:00:00,164.704795761,3.44581366009,0.0719195562669,49.2708987761,48.2474882111,63.6602354638,4.95465610316,2.76483317431,2.18982292885
 01/17  15:00:00,153.08815023,3.44581366009,0.282809336362,40.9754513765,48.2474882111,60.1281475517,4.39492292481,2.20655661986,2.18836630495
 01/17  16:00:00,146.631827796,3.44581366009,0.43765859874,34.3642796804,48.2474882111,60.1281475517,2.79430117424,1.69031240669,1.10398876756
 01/17  17:00:00,145.342775967,3.44581366009,0.800675523934,29.8223208167,48.2474882111,63.0180376616,2.54798032065,0.359408089127,2.18857223153
 01/17  18:00:00,153.833320169,3.44581366009,1.37141890418,43.7523686245,37.5258241642,62.7947880557,1.10391610981,0.0,1.10391610981
 01/17  19:00:00,142.521087945,3.44581366009,0.919998051873,60.5204970677,26.8041601173,36.0181789539,2.1873691329,0.0,2.1873691329
 01/17  20:00:00,143.677770001,3.44581366009,0.471433189991,64.6945351942,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/17  21:00:00,139.468718904,3.44581366009,0.498667735498,76.5407456226,16.0824960704,28.0885557216,1.10334398558,0.0,1.10334398558
 01/17  22:00:00,140.895664181,3.44581366009,0.271561581247,79.479192658,16.0824960704,26.8041601173,1.23876513797,0.135683490668,1.1030816473
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296846165,0.0,1.10296846165
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296457985,0.0,1.10296457985
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296768043,0.0,1.10296768043
 01/18  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  07:00:00,192.223040531,3.44581366009,12.3077111946,134.852915465,5.36083202345,21.4433280938,1.10308962856,0.0,1.10308962856
 01/18  08:00:00,162.603349479,3.44581366009,0.0,102.982810023,16.0824960704,32.6817896323,8.6770420058,7.57357587595,1.10346612985
 01/18  09:00:00,178.342290033,3.44581366009,0.0,56.2372356806,48.2474882111,70.4033123869,4.68791678063,3.58377689245,1.10413988818
 01/18  10:00:00,151.260754357,3.44581366009,0.0,37.5042714335,48.2474882111,62.0547409583,5.36118191867,3.17270432479,2.18847759388
 01/18  11:00:00,141.616832855,3.44581366009,0.0,29.7869433385,48.2474882111,60.1281475517,5.27274421394,3.08420985561,2.18853435833
 01/18  12:00:00,141.547195055,3.44581366009,0.0,27.7907121313,48.2474882111,62.0547409583,5.10445200716,2.91548381469,2.18896819247
 01/18  13:00:00,145.604187753,3.46433742851,0.0153403281439,32.3581892394,48.2474882111,61.5103924513,4.65135560132,2.46153380435,2.18982179696
 01/18  14:00:00,139.611911005,3.51838883105,0.320019465176,23.8573389402,48.2474882111,63.6602354638,3.43999574435,1.25044128021,2.18955446414
 01/18  15:00:00,132.233469815,3.47353065528,0.0546090106301,20.3212542923,48.2474882111,60.1281475517,3.94750071913,1.75908322937,2.18841748976
 01/18  16:00:00,130.519682144,3.44581366009,0.0774826841639,18.6123099429,48.2474882111,60.1281475517,3.83170801655,2.72769267976,1.10401533679
 01/18  17:00:00,133.950584754,3.45597925276,0.17467426606,19.0459652684,48.2474882111,63.0180376616,4.36777597971,2.17914699193,2.18862898778
 01/18  18:00:00,140.621132031,3.53602022025,0.172721055921,31.6486717739,37.5258241642,62.7947880557,4.95879402661,2.77115201261,2.18764201399
 01/18  19:00:00,128.534241955,3.44581366009,0.0,47.4536491292,26.8041601173,36.0181789539,8.90408843977,7.80052890287,1.1035595369
 01/18  20:00:00,130.65283121,3.44581366009,0.0,52.1410295932,26.8041601173,33.4493877451,9.11551594375,9.09551594375,0.02
 01/18  21:00:00,125.500995608,3.44581366009,0.0,63.071690062,16.0824960704,28.0885557216,12.0424292948,10.939065005,1.10336428975
 01/18  22:00:00,129.437031007,3.44581366009,0.0,68.2921210654,16.0824960704,26.8041601173,14.6352650513,13.5321761451,1.10308890619
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029673901,0.0,1.1029673901
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296879037,0.0,1.10296879037
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,40.4563721676,0.201499353813,0.0718881949263,1.24680041926,2.68041601173,21.4433280938,1.12476873183,0.0218001568868,1.10296857495
 01/19  06:00:00,49.4623625783,1.00749676907,0.679451024833,6.15881457303,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,195.167602378,3.44581366009,11.7841956842,138.320992823,5.36083202345,21.4433280938,1.10308829623,0.0,1.10308829623
 01/19  08:00:00,164.879119497,3.44581366009,0.0,105.25858004,16.0824960704,32.6817896323,32.2149014865,31.1114118221,1.10348966442
 01/19  09:00:00,176.012795129,3.44581366009,0.0,53.9077407766,48.2474882111,70.4033123869,24.463868405,23.3596969642,1.10417144089
 01/19  10:00:00,150.892365715,3.44581366009,0.0,37.1358827915,48.2474882111,62.0547409583,13.761148992,11.5727338281,2.18841516385
 01/19  11:00:00,142.240690358,3.44581366009,0.312362375665,30.0984384649,48.2474882111,60.1281475517,4.23556641612,2.0469671556,2.18859926053
 01/19  12:00:00,143.527756905,3.49318791001,2.28089016336,27.443009568,48.2474882111,62.0547409583,2.18903652401,0.0,2.18903652401
 01/19  13:00:00,148.623608256,3.57570716462,4.90256902563,30.3790113092,48.2474882111,61.5103924513,2.18989161401,0.0,2.18989161401
 01/19  14:00:00,143.391303547,3.72758742804,7.33444697031,20.4131053798,48.2474882111,63.6602354638,2.18962473286,0.0,2.18962473286
 01/19  15:00:00,134.722785047,3.69484366877,8.28163829128,14.3622272298,48.2474882111,60.1281475517,2.18848781837,0.0,2.18848781837
 01/19  16:00:00,131.560415661,3.60358850257,8.35968523936,11.2130660624,48.2474882111,60.1281475517,1.10404973698,0.0,1.10404973698
 01/19  17:00:00,133.919898461,3.53766000824,7.88502260989,11.2232498763,48.2474882111,63.0180376616,2.18870192177,0.0,2.18870192177
 01/19  18:00:00,132.730852042,3.59408290399,7.50185435194,16.3711958055,37.5258241642,62.7947880557,2.18773653172,0.0,2.18773653172
 01/19  19:00:00,117.378147697,3.44581366009,5.0208583036,31.2766965678,26.8041601173,36.0181789539,1.10358922756,0.0,1.10358922756
 01/19  20:00:00,121.978056047,3.44581366009,2.10715350595,41.3591009244,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/19  21:00:00,116.185684988,3.44581366009,0.0986476897683,53.657731752,16.0824960704,28.0885557216,3.03423346415,1.93084403188,1.10338943227
 01/19  22:00:00,120.146494199,3.44581366009,0.0,59.0015842574,16.0824960704,26.8041601173,7.7398018513,6.6367010855,1.10310076579
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296886414,0.0,1.10296886414
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296827549,0.0,1.10296827549
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296634885,0.0,1.10296634885
 01/20  06:00:00,46.1666301764,0.60449806144,0.346497203656,3.59903469991,5.36083202345,21.4433280938,0.0519283417159,0.0319283417159,0.02
 01/20  07:00:00,187.986926249,3.44581366009,12.0975927048,130.826919673,5.36083202345,21.4433280938,1.10309076583,0.0,1.10309076583
 01/20  08:00:00,157.4982868,3.44581366009,0.0,97.8777473435,16.0824960704,32.6817896323,27.0908436647,25.9873249387,1.10351872609
 01/20  09:00:00,170.700966874,3.4497705556,0.0906529190654,48.5013027077,48.2474882111,70.4033123869,10.1171683054,9.01317879152,1.10398951388
 01/20  10:00:00,151.480498236,3.44581366009,2.32809770134,35.3959176107,48.2474882111,62.0547409583,2.55453898924,0.36604223023,2.18849675901
 01/20  11:00:00,140.519517722,3.44862972659,7.20292161821,21.4838905203,48.2474882111,60.1281475517,2.18858135176,0.0,2.18858135176
 01/20  12:00:00,141.858336227,3.5227027424,11.9411524009,16.0838118206,48.2474882111,62.0547409583,2.1891202192,0.0,2.1891202192
 01/20  13:00:00,147.679024329,3.65306598244,15.6166275241,18.6430100661,48.2474882111,61.5103924513,2.18997636301,0.0,2.18997636301
 01/20  14:00:00,144.811571227,3.89816820568,18.9725808613,10.0246583908,48.2474882111,63.6602354638,2.18970955327,0.0,2.18970955327
 01/20  15:00:00,138.294496725,3.90892469444,20.8756037969,5.12589237698,48.2474882111,60.1281475517,2.1885723974,0.0,2.1885723974
 01/20  16:00:00,138.559709384,3.86720931099,22.3755539414,3.93287027493,48.2474882111,60.1281475517,1.10409094491,0.0,1.10409094491
 01/20  17:00:00,141.129055772,3.75734057276,22.1705890948,3.92716013815,48.2474882111,63.0180376616,2.18878893893,0.0,2.18878893893
 01/20  18:00:00,133.021658703,3.63950591374,20.3313854773,6.25438166482,37.5258241642,62.7947880557,2.18785012749,0.0,2.18785012749
 01/20  19:00:00,113.378189007,3.44581366009,17.4307095021,14.8668866792,26.8041601173,36.0181789539,1.10350900287,0.0,1.10350900287
 01/20  20:00:00,113.815465557,3.44581366009,14.9791579315,20.3245060087,26.8041601173,33.4493877451,0.0269207569599,0.0,0.0269207569599
 01/20  21:00:00,105.404420732,3.44581366009,13.3056330506,29.6694821356,16.0824960704,28.0885557216,1.09649110309,0.0,1.09649110309
 01/20  22:00:00,107.753641834,3.44581366009,12.8966871487,33.7120447433,16.0824960704,26.8041601173,1.10311408138,0.0,1.10311408138
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296836341,0.0,1.10296836341
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296617248,0.0,1.10296617248
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296844645,0.0,1.10296844645
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  07:00:00,144.734872984,3.44581366009,16.4946278001,83.1778313126,5.36083202345,21.4433280938,1.10311187647,0.0,1.10311187647
 01/21  08:00:00,114.952873158,3.44581366009,3.04304562386,69.1118312449,5.36083202345,26.5809105114,1.10319419259,0.0,1.10319419259
 01/21  09:00:00,105.414808421,3.44581366009,5.02386599938,38.8329838178,26.8041601173,31.2995447326,0.02,0.0,0.02
 01/21  10:00:00,98.2657662427,3.44581366009,7.59855160007,26.8615637308,26.8041601173,33.5472370403,1.10341266729,0.0,1.10341266729
 01/21  11:00:00,95.9586985903,3.44906458764,9.93933545989,23.1737579944,26.8041601173,32.583940337,1.1034901053,0.0,1.1034901053
 01/21  12:00:00,100.005165319,3.54688363567,12.1917589866,22.6222898406,26.8041601173,34.8316326447,1.10369171993,0.0,1.10369171993
 01/21  13:00:00,101.510708849,3.70558015206,15.1749272728,22.2703641724,26.8041601173,33.5472370403,1.10358810239,0.0,1.10358810239
 01/21  14:00:00,97.6587231364,3.79744047991,17.3344795698,18.7357570438,26.8041601173,30.9784458315,1.10351447258,0.0,1.10351447258
 01/21  15:00:00,71.9076977571,3.64590755246,17.6460509731,21.2343478113,8.04124803518,21.3317032909,1.10343340002,0.0,1.10343340002
 01/21  16:00:00,69.4037155372,3.54972123072,17.5972993948,20.159699096,8.04124803518,20.0473076865,1.10327508139,0.0,1.10327508139
 01/21  17:00:00,69.4700436217,3.45195629952,17.6522161145,19.9477764909,8.04124803518,20.3684065876,1.10330985097,0.0,1.10330985097
 01/21  18:00:00,70.2696289112,3.44581366009,16.1156886223,27.5428477127,2.68041601173,18.0090894769,0.02,0.0,0.02
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304590287,0.0,1.10304590287
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304456721,0.0,1.10304456721
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296949282,0.0,1.10296949282
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293267233,0.0,1.10293267233
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292933212,0.0,1.10292933212
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304358191,0.0,1.10304358191
 01/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296693091,0.0,1.10296693091
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,25.7389115536,1.04490614862,5.92265322882,0.0,2.68041601173,16.0824960704,1.10297191802,0.0,1.10297191802
 01/22  13:00:00,30.5181497298,1.82306367732,9.9237338763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,35.7156770064,2.60159226844,14.3427325618,0.0,2.68041601173,16.0824960704,1.10316713229,0.0,1.10316713229
 01/22  15:00:00,35.9237117307,2.5324532382,14.6199063164,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  16:00:00,37.4957627184,2.68267342146,16.0417371207,0.0,2.68041601173,16.0824960704,1.10299533828,0.0,1.10299533828
 01/22  17:00:00,30.5219230462,1.68462637051,10.0659444995,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102964311,0.0,1.102964311
 01/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293303542,0.0,1.10293303542
 01/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293219822,0.0,1.10293219822
 01/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296905166,0.0,1.10296905166
 01/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296877596,0.0,1.10296877596
 01/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030727805,0.0,1.1030727805
 01/23  07:00:00,128.762866615,3.44581366009,16.0119927488,67.6884599946,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  08:00:00,122.927479379,3.44581366009,10.2585957128,53.048344209,16.0824960704,32.6817896323,1.10346270764,0.0,1.10346270764
 01/23  09:00:00,154.94174985,3.44777136594,12.3426698773,20.4920679144,48.2474882111,70.4033123869,2.18820145699,0.0,2.18820145699
 01/23  10:00:00,142.882326122,3.44581366009,14.7294237443,14.3964194543,48.2474882111,62.0547409583,1.10421224139,0.0,1.10421224139
 01/23  11:00:00,140.450763534,3.44581366009,17.9749216818,10.6459523349,48.2474882111,60.1281475517,2.18859935805,0.0,2.18859935805
 01/23  12:00:00,144.743290077,3.44581366009,22.1002021757,8.88660497777,48.2474882111,62.0547409583,2.18893517475,0.0,2.18893517475
 01/23  13:00:00,145.425190588,3.44852446092,22.5867431404,9.62360223,48.2474882111,61.5103924513,2.19002426167,0.0,2.19002426167
 01/23  14:00:00,141.560192166,3.47144627409,19.1296371703,7.04294495269,48.2474882111,63.6602354638,3.27459809378,0.0,3.27459809378
 01/23  15:00:00,134.512034979,3.44858795984,19.2739384918,3.40543267065,48.2474882111,60.1281475517,1.10412042299,0.0,1.10412042299
 01/23  16:00:00,137.462235558,3.56350230387,23.6213792327,1.89327816455,48.2474882111,60.1281475517,2.18820190005,0.0,2.18820190005
 01/23  17:00:00,144.015106708,3.65980709125,27.3096307886,1.77170286097,48.2474882111,63.0180376616,2.18877822185,0.0,2.18877822185
 01/23  18:00:00,136.185306779,3.62602246504,26.7838779312,2.97902073537,37.5258241642,62.7947880557,1.10382866507,0.0,1.10382866507
 01/23  19:00:00,112.306658245,3.44581366009,23.6088670902,7.61719832944,26.8041601173,36.0181789539,1.10356308714,0.0,1.10356308714
 01/23  20:00:00,112.857463382,3.44581366009,21.9456558894,12.4000058762,26.8041601173,33.4493877451,1.10336665705,0.0,1.10336665705
 01/23  21:00:00,102.367827029,3.44581366009,20.3507268474,19.5877946359,16.0824960704,28.0885557216,1.10344501545,0.0,1.10344501545
 01/23  22:00:00,103.340410405,3.44581366009,18.5741235442,23.6213769187,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296862349,0.0,1.10296862349
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296909014,0.0,1.10296909014
 01/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296878417,0.0,1.10296878417
 01/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308763019,0.0,1.10308763019
 01/24  07:00:00,109.237083616,3.44581366009,19.4272291369,44.7474406072,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  08:00:00,110.963089397,3.44581366009,14.4704095142,36.872140426,16.0824960704,32.6817896323,1.10350720363,0.0,1.10350720363
 01/24  09:00:00,147.465024555,3.51787629177,15.7351390575,9.55276851405,48.2474882111,70.4033123869,2.18838936354,0.0,2.18838936354
 01/24  10:00:00,136.314481237,3.45693681447,16.2871547364,6.25972042221,48.2474882111,62.0547409583,1.10429382229,0.0,1.10429382229
 01/24  11:00:00,134.957049379,3.70859274303,18.5464177227,4.31796305612,48.2474882111,60.1281475517,2.18846346414,0.0,2.18846346414
 01/24  12:00:00,138.83640386,4.10177823136,21.4567317714,2.9672245941,48.2474882111,62.0547409583,2.18905546589,0.0,2.18905546589
 01/24  13:00:00,141.507799148,4.35343077452,24.5515530003,2.83649461655,48.2474882111,61.5103924513,2.18980201415,0.0,2.18980201415
 01/24  14:00:00,144.127110146,4.56995946303,27.2752875401,0.365699374315,48.2474882111,63.6602354638,3.27445873542,0.0,3.27445873542
 01/24  15:00:00,140.774631576,4.44171382341,27.9488418962,0.0,48.2474882111,60.1281475517,1.10398276293,0.0,1.10398276293
 01/24  16:00:00,140.677613901,4.28769285318,28.0058451913,0.0,48.2474882111,60.1281475517,2.18790664215,0.0,2.18790664215
 01/24  17:00:00,141.102524825,4.06748510077,25.761073757,0.0,48.2474882111,63.0180376616,2.18890100623,0.0,2.18890100623
 01/24  18:00:00,128.042766249,3.75568145881,20.9703703756,0.520328767155,37.5258241642,62.7947880557,1.10370795515,0.0,1.10370795515
 01/24  19:00:00,102.016061317,3.44581366009,16.3553307024,4.58013778915,26.8041601173,36.0181789539,1.10361068652,0.0,1.10361068652
 01/24  20:00:00,101.88338525,3.44581366009,13.8104771293,9.56110650456,26.8041601173,33.4493877451,1.10333484037,0.0,1.10333484037
 01/24  21:00:00,91.0695122824,3.44581366009,11.6356148333,17.0045919028,16.0824960704,28.0885557216,1.1034021601,0.0,1.1034021601
 01/24  22:00:00,93.4938838887,3.44581366009,10.0711139139,22.277860033,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296926646,0.0,1.10296926646
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296903006,0.0,1.10296903006
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029689413,0.0,1.1029689413
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308514505,0.0,1.10308514505
 01/25  07:00:00,130.788422859,3.44581366009,15.1602865456,70.5657224417,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  08:00:00,116.925698498,3.44581366009,0.438069809723,56.867089231,16.0824960704,32.6817896323,2.79827153663,1.69484604015,1.10342549648
 01/25  09:00:00,147.422804433,3.52558971193,3.69186197753,21.5461120516,48.2474882111,70.4033123869,2.18830037036,0.0,2.18830037036
 01/25  10:00:00,134.688699397,3.44581366009,7.13900968542,13.7932067875,48.2474882111,62.0547409583,1.10423326407,0.0,1.10423326407
 01/25  11:00:00,132.963613835,3.49434581428,11.2138403948,9.87135176901,48.2474882111,60.1281475517,2.18858669745,0.0,2.18858669745
 01/25  12:00:00,135.489485232,3.54239415212,14.5658117275,7.0706100886,48.2474882111,62.0547409583,2.18919534352,0.0,2.18919534352
 01/25  13:00:00,140.336787972,4.0593087995,19.556757848,6.95440056765,48.2474882111,61.5103924513,2.18992553306,0.0,2.18992553306
 01/25  14:00:00,140.795806217,4.38280903632,22.19856938,2.29826403129,48.2474882111,63.6602354638,3.2746495086,0.0,3.2746495086
 01/25  15:00:00,135.50396826,4.25214140814,22.5404399613,0.327311033854,48.2474882111,60.1281475517,1.10404094592,0.0,1.10404094592
 01/25  16:00:00,135.61747032,4.13894125361,22.871104917,0.223348292313,48.2474882111,60.1281475517,2.18802623031,0.0,2.18802623031
 01/25  17:00:00,137.714479323,3.98595301492,22.049595361,0.404964980332,48.2474882111,63.0180376616,2.18902812399,0.0,2.18902812399
 01/25  18:00:00,127.512983127,3.73500114517,18.901948938,2.07964739602,37.5258241642,62.7947880557,1.10376197553,0.0,1.10376197553
 01/25  19:00:00,103.544088899,3.44581366009,14.9338963389,7.52959973433,26.8041601173,36.0181789539,1.10354809925,0.0,1.10354809925
 01/25  20:00:00,104.605701549,3.44581366009,12.8478931405,13.2460067921,26.8041601173,33.4493877451,1.10337355088,0.0,1.10337355088
 01/25  21:00:00,94.0754200663,3.44581366009,11.1897709547,20.4563435654,16.0824960704,28.0885557216,1.10344546666,0.0,1.10344546666
 01/25  22:00:00,96.525420327,3.44581366009,10.0895679622,25.2909424229,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300935048,0.0,1.10300935048
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296886693,0.0,1.10296886693
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296907511,0.0,1.10296907511
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308127177,0.0,1.10308127177
 01/26  07:00:00,115.186304344,3.44581366009,16.0140381304,54.1098523423,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  08:00:00,111.68637319,3.44581366009,7.79915772367,44.2666760091,16.0824960704,32.6817896323,1.10347109905,0.0,1.10347109905
 01/26  09:00:00,147.422916716,3.53718264762,11.8125841874,13.4139091891,48.2474882111,70.4033123869,2.18832313277,0.0,2.18832313277
 01/26  10:00:00,137.81475458,3.46686373281,16.5736780437,7.46354354028,48.2474882111,62.0547409583,1.10429925881,0.0,1.10429925881
 01/26  11:00:00,138.731370028,3.73345842973,21.6430539822,4.97078175886,48.2474882111,60.1281475517,2.18847047374,0.0,2.18847047374
 01/26  12:00:00,144.913779554,4.16828480443,27.4212704221,3.01355506386,48.2474882111,62.0547409583,2.18930981476,0.0,2.18930981476
 01/26  13:00:00,148.738259479,4.53385866159,32.0098677058,2.42821235516,48.2474882111,61.5103924513,3.27436121266,0.0,3.27436121266
 01/26  14:00:00,152.028311615,4.77793949382,35.1346406486,0.199567703954,48.2474882111,63.6602354638,2.18976550766,0.0,2.18976550766
 01/26  15:00:00,148.701117819,4.65277523991,35.6642667223,0.0,48.2474882111,60.1281475517,1.10409913764,0.0,1.10409913764
 01/26  16:00:00,148.565485342,4.56748880115,35.6139206842,0.0,48.2474882111,60.1281475517,2.18814582021,0.0,2.18814582021
 01/26  17:00:00,149.863159032,4.46946420573,34.1197288595,0.0,48.2474882111,63.0180376616,2.18885467206,0.0,2.18885467206
 01/26  18:00:00,135.462234703,3.93598525464,28.6696981503,0.0601656505104,37.5258241642,62.7947880557,1.1038442104,0.0,1.1038442104
 01/26  19:00:00,106.55793855,3.44581366009,23.4069411222,2.07040460281,26.8041601173,36.0181789539,1.10359791482,0.0,1.10359791482
 01/26  20:00:00,105.26165617,3.44581366009,21.2518044864,5.4980500672,26.8041601173,33.4493877451,1.10334456088,0.0,1.10334456088
 01/26  21:00:00,92.9761364075,3.44581366009,19.9785222818,10.5683085795,16.0824960704,28.0885557216,1.10340324328,0.0,1.10340324328
 01/26  22:00:00,93.6908537247,3.44581366009,19.6615487019,12.884395081,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302108189,0.0,1.10302108189
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296858288,0.0,1.10296858288
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296913848,0.0,1.10296913848
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307074891,0.0,1.10307074891
 01/27  07:00:00,88.6325054382,3.45638311008,23.9749029411,19.5846191757,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,98.3502024907,3.44581366009,19.9186132327,18.8110498012,16.0824960704,32.6817896323,1.10345046176,0.0,1.10345046176
 01/27  09:00:00,149.687292338,3.5881755182,22.7817007487,4.65817537898,48.2474882111,70.4033123869,2.18824796468,0.0,2.18824796468
 01/27  10:00:00,143.030761406,3.64380877884,26.1866246374,2.88965872619,48.2474882111,62.0547409583,1.10422342494,0.0,1.10422342494
 01/27  11:00:00,141.557768167,3.88809335421,27.8651816235,1.42041733193,48.2474882111,60.1281475517,2.18859282024,0.0,2.18859282024
 01/27  12:00:00,142.380252688,4.10319297028,27.2239509361,0.742439517799,48.2474882111,62.0547409583,2.18874770566,0.0,2.18874770566
 01/27  13:00:00,139.206289429,3.75751630346,24.0930244539,1.58942791514,48.2474882111,61.5103924513,3.27479699714,0.0,3.27479699714
 01/27  14:00:00,138.038704226,3.77361704246,22.0241483739,0.324775040892,48.2474882111,63.6602354638,2.18957061043,0.0,2.18957061043
 01/27  15:00:00,131.375259411,3.62765242597,19.2959618047,0.0675693237558,48.2474882111,60.1281475517,2.18823546898,0.0,2.18823546898
 01/27  16:00:00,128.006077385,3.89099270653,15.5905456386,0.140463182555,48.2474882111,60.1281475517,1.10392439966,0.0,1.10392439966
 01/27  17:00:00,127.359871525,3.79245822834,10.6702520766,1.62319525285,48.2474882111,63.0180376616,2.18870893422,0.0,2.18870893422
 01/27  18:00:00,119.729509854,3.74552569967,7.25418166891,5.9334168378,37.5258241642,62.7947880557,1.1037300251,0.0,1.1037300251
 01/27  19:00:00,104.541982842,3.44581366009,2.33682168018,21.1245683363,26.8041601173,36.0181789539,1.10354593538,0.0,1.10354593538
 01/27  20:00:00,112.253220716,3.44581366009,0.139374773349,33.6020443265,26.8041601173,33.4493877451,4.6025880964,3.49926246063,1.10332563577
 01/27  21:00:00,108.183681609,3.44581366009,0.0,45.7543760625,16.0824960704,28.0885557216,14.0178168064,12.9143700424,1.10344676401
 01/27  22:00:00,112.331872463,3.44581366009,0.0,51.1869625214,16.0824960704,26.8041601173,18.6737834625,18.6537834625,0.02
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312129685,0.0,1.10312129685
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296818273,0.0,1.10296818273
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296911283,0.0,1.10296911283
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  06:00:00,35.081955808,0.201499353813,0.06734782394,1.23775645403,2.68041601173,16.0824960704,1.12992700355,0.0269018253261,1.10302517822
 01/28  07:00:00,175.55180105,3.44581366009,12.9065602978,117.582826881,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/28  08:00:00,132.354951516,3.44581366009,0.0,92.0242885602,5.36083202345,26.5809105114,32.7665168562,31.6633904954,1.10312636076
 01/28  09:00:00,122.093118823,3.44581366009,0.0,60.5351602184,26.8041601173,31.2995447326,27.95304516,26.8496710677,1.10337409229
 01/28  10:00:00,108.143726549,3.44581366009,0.0,44.3380756373,26.8041601173,33.5472370403,19.7360296028,18.6324775116,1.10355209116
 01/28  11:00:00,100.45274907,3.44581366009,0.0,37.6103948617,26.8041601173,32.583940337,12.6858007622,11.5823246878,1.10347607443
 01/28  12:00:00,101.806167618,3.44581366009,0.0,36.7161211017,26.8041601173,34.8316326447,6.58709110619,5.48344399517,1.10364711103
 01/28  13:00:00,100.787545151,3.46594982567,0.467503325096,36.4942547484,26.8041601173,33.5472370403,1.93555791938,0.831988309438,1.10356960994
 01/28  14:00:00,96.0353775832,3.49860878948,1.30310082862,33.4426219222,26.8041601173,30.9784458315,1.10351648388,0.0,1.10351648388
 01/28  15:00:00,71.1260353607,3.4464888751,1.69783106909,36.6003239964,8.04124803518,21.3317032909,1.10337103699,0.0,1.10337103699
 01/28  16:00:00,68.6837243371,3.44581366009,1.4495055637,35.6914092975,8.04124803518,20.0473076865,0.02,0.0,0.02
 01/28  17:00:00,69.3588490654,3.44581366009,0.906774616115,36.5881660723,8.04124803518,20.3684065876,1.10331199712,0.0,1.10331199712
 01/28  18:00:00,77.9014698873,3.44581366009,0.0876761161593,51.2027011949,2.68041601173,18.0090894769,4.56023186506,3.45718779318,1.10304407188
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304013806,0.0,1.10304013806
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311770469,0.0,1.10311770469
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,36.4409891947,0.402998707627,0.303104077073,2.15953423385,2.68041601173,16.0824960704,1.10296794573,0.0,1.10296794573
 01/29  01:00:00,40.1317510762,0.805997415254,0.609430180899,5.14097130388,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,43.6302747372,1.00749676907,0.51339124389,8.53403454804,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,42.8175485241,0.805997415254,0.281563386187,8.15463554643,2.68041601173,16.0824960704,1.10293348396,0.0,1.10293348396
 01/29  04:00:00,46.2286040911,1.00749676907,0.174721137213,11.4710340086,2.68041601173,16.0824960704,0.175100403549,0.155100403549,0.02
 01/29  05:00:00,43.1901052136,0.805997415254,0.14972821325,8.65902740889,2.68041601173,16.0824960704,1.20120780294,0.098277450938,1.102930352
 01/29  06:00:00,45.6897150945,1.00749676907,0.151394379008,10.9554717702,2.68041601173,16.0824960704,0.222914817861,0.202914817861,0.02
 01/29  07:00:00,42.6071907872,0.805997415254,0.169506135372,8.05633506038,2.68041601173,16.0824960704,0.102551211283,0.0825512112827,0.02
 01/29  08:00:00,33.5105334495,1.00749676907,0.234142524306,8.56287531326,2.68041601173,16.0824960704,1.20399519586,0.101013361786,1.10298183408
 01/29  09:00:00,23.1447712209,0.805997415254,0.286634567482,3.28078706199,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,20.9265969873,0.503748384534,0.221060772531,1.43043565408,2.68041601173,16.0824960704,1.24963255923,0.146644071366,1.10298848786
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300667588,0.0,1.10300667588
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312976564,0.0,1.10312976564
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292957385,0.0,1.10292957385
 01/29  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029338989,0.0,1.1029338989
 01/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303536887,0.0,1.10303536887
 01/29  23:00:00,40.282786756,1.00749676907,1.36302324076,4.33691456998,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,39.9662761215,0.805997415254,0.859758222053,4.72516830802,2.68041601173,16.0824960704,1.10298580819,0.0,1.10298580819
 01/30  01:00:00,47.92800248,1.00749676907,0.766308578487,7.21801293279,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  02:00:00,46.9232664084,0.805997415254,0.485024805471,6.69605998802,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,50.5010865519,1.00749676907,0.331016728282,10.2263888549,2.68041601173,21.4433280938,1.10296966176,0.0,1.10296966176
 01/30  04:00:00,48.7423664903,0.805997415254,0.175605325848,8.82457954957,2.68041601173,21.4433280938,0.0769273531547,0.0569273531547,0.02
 01/30  05:00:00,56.0459422891,1.42339878947,1.26662678744,14.4197325126,2.68041601173,21.4433280938,1.40507306339,0.302049003047,1.10302406034
 01/30  06:00:00,56.9163895084,1.3353272594,1.50088431146,12.4635777262,5.36083202345,21.4433280938,0.328394134066,0.308394134066,0.02
 01/30  07:00:00,232.316393672,3.44581366009,9.80602903691,177.447950764,5.36083202345,21.4433280938,1.25555605148,0.15250853378,1.1030475177
 01/30  08:00:00,186.62851424,3.44581366009,0.0,129.475308117,16.0824960704,32.6817896323,23.2262012032,22.1227151574,1.10348604575
 01/30  09:00:00,192.932281778,3.44581366009,0.0324011597746,70.7948262657,48.2474882111,70.4033123869,9.06776659406,7.96373001812,1.10403657594
 01/30  10:00:00,165.455490768,3.44581366009,0.770542083664,50.9284657608,48.2474882111,62.0547409583,2.78962714516,0.601122393723,2.18850475144
 01/30  11:00:00,154.179536242,3.44581366009,2.0001574075,40.3494893176,48.2474882111,60.1281475517,1.10422279433,0.0,1.10422279433
 01/30  12:00:00,151.213346821,3.44581366009,3.95528732523,33.5015765726,48.2474882111,62.0547409583,2.18918725444,0.0,2.18918725444
 01/30  13:00:00,154.635502454,3.44581366009,7.00631618693,34.4170518504,48.2474882111,61.5103924513,3.27486092014,0.0,3.27486092014
 01/30  14:00:00,145.204176217,3.45073631812,10.1420549473,19.6952211831,48.2474882111,63.6602354638,2.18970229464,0.0,2.18970229464
 01/30  15:00:00,137.320345312,3.57548212224,13.7429234647,11.6178638681,48.2474882111,60.1281475517,2.18822640095,0.0,2.18822640095
 01/30  16:00:00,136.567971949,3.59907843908,17.1197620301,7.46505562336,48.2474882111,60.1281475517,1.1039269344,0.0,1.1039269344
 01/30  17:00:00,139.222473375,3.51133951235,18.3809800742,6.05618782177,48.2474882111,63.0180376616,2.18871909393,0.0,2.18871909393
 01/30  18:00:00,132.50708906,3.54887739282,17.8830979862,8.27872803405,37.5258241642,62.7947880557,1.10381133806,0.0,1.10381133806
 01/30  19:00:00,116.476312569,3.44581366009,14.0968242287,21.298895515,26.8041601173,36.0181789539,1.10375286331,0.0,1.10375286331
 01/30  20:00:00,118.970317102,3.44581366009,11.0208828351,29.4376326503,26.8041601173,33.4493877451,1.10347800002,0.0,1.10347800002
 01/30  21:00:00,113.824584347,3.44581366009,8.52590436244,42.8693744387,16.0824960704,28.0885557216,1.10341743901,0.0,1.10341743901
 01/30  22:00:00,117.312303048,3.44581366009,5.77409349574,50.3932996107,16.0824960704,26.8041601173,1.10308387228,0.0,1.10308387228
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296893059,0.0,1.10296893059
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296781461,0.0,1.10296781461
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296743961,0.0,1.10296743961
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  07:00:00,170.839856415,3.44581366009,12.5431886037,113.23425394,5.36083202345,21.4433280938,1.10304588996,0.0,1.10304588996
 01/31  08:00:00,139.83417955,3.44581366009,0.895070144907,81.7859032817,16.0824960704,32.6817896323,2.07863182087,0.975105165158,1.10352665571
 01/31  09:00:00,158.695856157,3.45030414336,4.39076031787,32.1955510038,48.2474882111,70.4033123869,1.10408913462,0.0,1.10408913462
 01/31  10:00:00,140.995301457,3.44581366009,8.76991797932,18.4689005536,48.2474882111,62.0547409583,2.18853087727,0.0,2.18853087727
 01/31  11:00:00,138.093853901,3.50879322887,13.8811999487,12.3197848667,48.2474882111,60.1281475517,2.18844088208,0.0,2.18844088208
 01/31  12:00:00,141.687088717,3.76424723292,19.6454963138,7.96667590707,48.2474882111,62.0547409583,2.18887449456,0.0,2.18887449456
 01/31  13:00:00,145.739191918,3.97463411174,22.2844646191,9.71377243091,48.2474882111,61.5103924513,2.18973446426,0.0,2.18973446426
 01/31  14:00:00,144.536608177,4.17271256248,23.7575556817,4.69017616391,48.2474882111,63.6602354638,2.18979040505,0.0,2.18979040505
 01/31  15:00:00,139.204750315,4.11416031376,25.4635277427,1.2429864021,48.2474882111,60.1281475517,2.18834156239,0.0,2.18834156239
 01/31  16:00:00,139.750982099,4.04340864488,26.5837521574,0.73974543988,48.2474882111,60.1281475517,1.1039772413,0.0,1.1039772413
 01/31  17:00:00,141.848747376,3.93819581464,25.8628091126,0.77377648218,48.2474882111,63.0180376616,2.18855306977,0.0,2.18855306977
 01/31  18:00:00,128.001841965,3.69176612415,21.7323281842,2.24869534288,37.5258241642,62.7947880557,1.10385409337,0.0,1.10385409337
 01/31  19:00:00,105.827239393,3.44581366009,17.5309879909,7.21565857624,26.8041601173,36.0181789539,2.18733848957,0.0,2.18733848957
 01/31  20:00:00,106.573575473,3.44581366009,14.8432761361,13.2184977208,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/31  21:00:00,95.783840289,3.44581366009,11.978680516,21.3758542268,16.0824960704,28.0885557216,1.10334017439,0.0,1.10334017439
 01/31  22:00:00,98.573242187,3.44581366009,9.00776697757,28.4205652676,16.0824960704,26.8041601173,1.10308049055,0.0,1.10308049055
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296848325,0.0,1.10296848325
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296592161,0.0,1.10296592161
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029683199,0.0,1.1029683199
 02/01  06:00:00,47.8662097453,0.805997415254,0.480821285866,4.96279083285,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,185.383770284,3.44581366009,12.508762259,127.812594154,5.36083202345,21.4433280938,1.10304401556,0.0,1.10304401556
 02/01  08:00:00,160.645106151,3.44581366009,0.0,103.491900027,16.0824960704,32.6817896323,56.5773171967,55.4738530277,1.103464169
 02/01  09:00:00,196.500368142,3.44987228082,0.0,74.3912551687,48.2474882111,70.4033123869,50.7522617258,49.6481230521,1.10413867367
 02/01  10:00:00,180.490313381,3.44581366009,0.0,66.7338304578,48.2474882111,62.0547409583,49.3573329936,47.1688561276,2.18847686598
 02/01  11:00:00,174.198719057,3.44581366009,0.0,62.3688295404,48.2474882111,60.1281475517,47.5280907754,45.3395545457,2.18853622968
 02/01  12:00:00,173.519533539,3.44581366009,0.0,59.7630506151,48.2474882111,62.0547409583,47.5346386609,45.3456655052,2.1889731557
 02/01  13:00:00,177.174764103,3.44581366009,0.0,63.9626296862,48.2474882111,61.5103924513,46.7734002421,44.5835699424,2.1898302997
 02/01  14:00:00,171.383706199,3.44581366009,0.0,56.02172877,48.2474882111,63.6602354638,45.3764027624,43.1868373699,2.1895653925
 02/01  15:00:00,167.317626246,3.44581366009,0.0,55.4877367293,48.2474882111,60.1281475517,45.0633303625,42.8749004406,2.18842992188
 02/01  16:00:00,168.027962163,3.44581366009,0.0,56.1980726464,48.2474882111,60.1281475517,43.8051783733,42.7011562262,1.10402214705
 02/01  17:00:00,171.982257406,3.44581366009,0.0,57.2624777793,48.2474882111,63.0180376616,44.7012592985,42.5126137036,2.18864559498
 02/01  18:00:00,165.455308493,3.51284516778,0.0,61.6134110115,37.5258241642,62.7947880557,41.8215813743,39.6338861922,2.18769518202
 02/01  19:00:00,155.496568223,3.44581366009,0.0,74.4159753975,26.8041601173,36.0181789539,42.8965722972,41.7930048363,1.10356746092
 02/01  20:00:00,155.095822289,3.44581366009,0.0,76.5840206721,26.8041601173,33.4493877451,41.3139994397,41.2939994397,0.02
 02/01  21:00:00,147.413901505,3.44581366009,0.0,84.9845959591,16.0824960704,28.0885557216,42.788540569,41.6851692693,1.10337129968
 02/01  22:00:00,151.436444291,3.44581366009,0.0,90.2915343492,16.0824960704,26.8041601173,43.5278876433,42.4247966886,1.10309095463
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296554208,0.0,1.10296554208
 02/02  01:00:00,47.4382766792,1.00749676907,0.565345338157,6.92925037237,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  02:00:00,46.5878257948,0.805997415254,0.405503685077,6.44014049487,2.68041601173,21.4433280938,1.10302409399,0.0,1.10302409399
 02/02  03:00:00,49.5571702887,1.00749676907,0.326058153352,9.28743116666,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  04:00:00,48.3318980223,0.805997415254,0.217099059933,8.37261734745,2.68041601173,21.4433280938,0.0666548747138,0.0466548747138,0.02
 02/02  05:00:00,52.7847682916,1.00749676907,0.123003340193,12.7180839827,2.68041601173,21.4433280938,1.33830415257,0.235333733512,1.10297041906
 02/02  06:00:00,58.7006468403,1.3353272594,1.8366673611,13.9120520084,5.36083202345,21.4433280938,0.283358984359,0.263358984359,0.02
 02/02  07:00:00,225.205022204,3.44581366009,10.6072154676,169.535392865,5.36083202345,21.4433280938,1.25251923191,0.149426473733,1.10309275818
 02/02  08:00:00,190.082990825,3.44581366009,0.0,132.929784701,16.0824960704,32.6817896323,54.3962947912,53.2927970111,1.10349778014
 02/02  09:00:00,215.557026159,3.44581366009,0.0,93.4519718064,48.2474882111,70.4033123869,48.6580595664,47.5538777308,1.10418183564
 02/02  10:00:00,195.432590691,3.44581366009,0.0,81.6761077673,48.2474882111,62.0547409583,45.453878084,43.265441071,2.18843701294
 02/02  11:00:00,185.618822053,3.44581366009,0.0,73.7889325358,48.2474882111,60.1281475517,41.9934338168,39.8050529933,2.18838082345
 02/02  12:00:00,181.326167437,3.44581366009,0.0,67.5696845131,48.2474882111,62.0547409583,40.0522918559,37.8632330022,2.18905885369
 02/02  13:00:00,181.669189493,3.44581366009,0.0,68.4570550764,48.2474882111,61.5103924513,37.9549770767,35.7650632023,2.18991387433
 02/02  14:00:00,174.282502553,3.44581366009,0.0,58.920525124,48.2474882111,63.6602354638,36.2773521751,34.0877054212,2.18964675391
 02/02  15:00:00,169.223124172,3.44581366009,0.0,57.3932346552,48.2474882111,60.1281475517,35.7119071267,33.5233975118,2.18850961486
 02/02  16:00:00,168.782353153,3.44581366009,0.0,56.9524636364,48.2474882111,60.1281475517,34.2254049855,33.1213447073,1.10406027819
 02/02  17:00:00,172.951838101,3.44581366009,0.0,58.2320584737,48.2474882111,63.0180376616,36.3857929983,34.197069065,2.18872393332
 02/02  18:00:00,169.92171929,3.46335712911,0.0,66.1293098471,37.5258241642,62.7947880557,37.4630339041,35.2752683318,2.18776557229
 02/02  19:00:00,158.878083891,3.44581366009,0.0,77.7974910658,26.8041601173,36.0181789539,38.3777787575,37.2741809011,1.10359785636
 02/02  20:00:00,159.52882155,3.44581366009,0.0,81.0170199334,26.8041601173,33.4493877451,38.1372460697,38.1172460697,0.02
