Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  21:00:00,155.236512904,3.44581366009,0.0,92.8072073583,16.0824960704,28.0885557216,42.249252463,41.1458558499,1.10339661313
 02/02  22:00:00,158.97766545,3.44581366009,0.0,97.8327555078,16.0824960704,26.8041601173,45.5671794483,44.4640749731,1.10310447525
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  24:00:00,42.2600564794,0.402998707627,0.238113189589,2.68276038252,2.68041601173,21.4433280938,1.10296859311,0.0,1.10296859311
 02/03  01:00:00,46.786921852,0.805997415254,0.443730359083,6.60100987801,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,50.9000141693,1.00749676907,0.273568975532,10.682764225,2.68041601173,21.4433280938,1.14912072816,0.0460996823538,1.1030210458
 02/03  03:00:00,49.2451819148,0.805997415254,0.149889535318,9.3531107646,2.68041601173,21.4433280938,0.124162350553,0.104162350553,0.02
 02/03  04:00:00,63.6069150222,1.87711008445,2.82513040782,19.9684903303,2.68041601173,21.4433280938,0.520248586073,0.500248586073,0.02
 02/03  05:00:00,70.5556283949,2.48096565669,5.49020394501,23.6482745935,2.68041601173,21.4433280938,1.74176198868,0.638738124434,1.10302386424
 02/03  06:00:00,79.3520758444,2.68775483345,5.27530485872,29.7724159408,5.36083202345,21.4433280938,1.6325241218,1.6125241218,0.02
 02/03  07:00:00,239.75816101,3.44581366009,9.95102951181,184.744717627,5.36083202345,21.4433280938,1.14292675212,0.0398236519934,1.10310310013
 02/03  08:00:00,202.957169221,3.44581366009,0.0,145.803963098,16.0824960704,32.6817896323,63.9674962531,62.8639711209,1.10352513228
 02/03  09:00:00,223.224584546,3.44581366009,0.0,101.119530193,48.2474882111,70.4033123869,60.1503141358,59.0463174774,1.10399665843
 02/03  10:00:00,200.815578371,3.44581366009,0.0,87.0590954471,48.2474882111,62.0547409583,56.1384964285,53.9499857013,2.18851072717
 02/03  11:00:00,184.052590849,3.44581366009,0.0,72.2227013319,48.2474882111,60.1281475517,52.8329003975,50.6444505722,2.18844982539
 02/03  12:00:00,180.7571583,3.44581366009,0.0,67.0006753767,48.2474882111,62.0547409583,47.3336624781,45.144534435,2.18912804308
 02/03  13:00:00,175.072349083,3.44581366009,0.0,61.8602146668,48.2474882111,61.5103924513,41.3678385919,39.17785784,2.1899807519
 02/03  14:00:00,164.92673295,3.44581366009,0.0,49.5647555207,48.2474882111,63.6602354638,37.7012667963,35.5115553541,2.1897114422
 02/03  15:00:00,152.766100048,3.44581366009,0.0,40.9362105306,48.2474882111,60.1281475517,32.5294840191,30.340911321,2.18857269811
 02/03  16:00:00,147.093708529,3.44581366009,0.0,35.2638190125,48.2474882111,60.1281475517,28.1962380207,27.092147706,1.1040903147
 02/03  17:00:00,148.767113178,3.44581366009,0.0,34.0473335506,48.2474882111,63.0180376616,31.5086012955,29.3198159995,2.18878529608
 02/03  18:00:00,150.576464733,3.47562145426,0.0,46.7717909652,37.5258241642,62.7947880557,34.59227096,32.4044506729,2.18782028707
 02/03  19:00:00,151.889058687,3.44581366009,0.0,70.8084658616,26.8041601173,36.0181789539,40.0051612725,38.9015400718,1.10362120069
 02/03  20:00:00,157.029657982,3.44581366009,0.0,78.5178563653,26.8041601173,33.4493877451,45.528324585,45.508324585,0.02
 02/03  21:00:00,155.655080888,3.44581366009,0.0,93.2257753423,16.0824960704,28.0885557216,54.0953751953,52.9919595633,1.10341563199
 02/03  22:00:00,161.07256655,3.44581366009,0.0,99.9276566083,16.0824960704,26.8041601173,57.6361592749,56.5330464052,1.10311286969
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,44.398168045,0.60449806144,0.341545004728,4.51594077917,2.68041601173,21.4433280938,1.10296841433,0.0,1.10296841433
 02/04  01:00:00,48.2706264187,1.2438047352,1.02713071829,12.424338789,2.68041601173,16.0824960704,0.129466494839,0.109466494839,0.02
 02/04  02:00:00,59.9204507108,2.18695517675,4.70519314385,19.452950214,2.68041601173,16.0824960704,1.41475563421,0.311739050685,1.10301658352
 02/04  03:00:00,74.0960044216,2.87151138341,6.02472135095,31.624419511,2.68041601173,16.0824960704,1.83607189601,1.81607189601,0.02
 02/04  04:00:00,69.1190485153,2.29720910673,4.6659588893,28.5805283431,2.68041601173,16.0824960704,2.07769261224,2.05769261224,0.02
 02/04  05:00:00,82.32145646,2.87151138341,5.65072896437,40.223863936,2.68041601173,16.0824960704,4.93947206224,3.83644329371,1.10302876854
 02/04  06:00:00,74.9194426091,2.29720910673,4.38816531451,34.6587160116,2.68041601173,16.0824960704,3.47548429418,3.45548429418,0.02
 02/04  07:00:00,253.562083425,3.44581366009,8.92267036975,199.576999184,5.36083202345,21.4433280938,2.08041567837,0.977499291304,1.10291638707
 02/04  08:00:00,208.913399105,3.44581366009,0.0,168.58273615,5.36083202345,26.5809105114,75.2753166149,74.1721263633,1.10319025168
 02/04  09:00:00,181.596315342,3.44581366009,0.0,120.038356737,26.8041601173,31.2995447326,68.7891759106,68.7691759106,0.02
 02/04  10:00:00,164.101313472,3.44581366009,0.0,100.29566256,26.8041601173,33.5472370403,62.8454935127,61.7418950352,1.10359847751
 02/04  11:00:00,143.405908354,3.44581366009,0.0,80.5635541453,26.8041601173,32.583940337,51.8979212907,50.7944397993,1.10348149139
 02/04  12:00:00,133.62771369,3.44581366009,0.0,68.5376671742,26.8041601173,34.8316326447,44.3098399156,43.2061584725,1.1036814431
 02/04  13:00:00,129.280977603,3.44581366009,0.0,65.4753266915,26.8041601173,33.5472370403,36.9706749538,35.8670976535,1.10357730034
 02/04  14:00:00,122.829722629,3.44581366009,0.0,61.5928629259,26.8041601173,30.9784458315,30.5570283127,29.4535249191,1.10350339366
 02/04  15:00:00,98.5281812975,3.44581366009,0.0,65.7009762172,8.04124803518,21.3317032909,24.5803353514,23.4769145224,1.10342082905
 02/04  16:00:00,92.7106133926,3.44581366009,0.0,61.1678039168,8.04124803518,20.0473076865,18.9180853777,17.8148194194,1.10326595829
 02/04  17:00:00,96.4672839509,3.44581366009,0.0,64.6033755739,8.04124803518,20.3684065876,18.7217223192,17.6184229261,1.10329939309
 02/04  18:00:00,101.343473974,3.44581366009,0.0,77.1997147306,2.68041601173,18.0090894769,20.6634827445,20.6434827445,0.02
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308863589,0.0,1.10308863589
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  21:00:00,35.1086855967,0.201499353813,0.230149227104,1.10168483961,2.68041601173,16.0824960704,1.10304088806,0.0,1.10304088806
 02/04  22:00:00,42.7307840654,1.00749676907,1.08006910467,7.06786601549,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  23:00:00,46.4231401507,1.18409016107,1.67235743354,9.99134037987,2.68041601173,16.0824960704,1.10296775521,0.0,1.10296775521
 02/04  24:00:00,55.9431703327,1.94743881067,3.2929786405,17.1274007053,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  01:00:00,66.0048974433,2.6700120296,5.75903100678,24.0005022307,2.68041601173,16.0824960704,1.38394828402,0.2809633491,1.10298493492
 02/05  02:00:00,65.9604562801,2.49870846054,4.43543403,25.4509616133,2.68041601173,16.0824960704,0.42131702706,0.40131702706,0.02
 02/05  03:00:00,70.3385030369,2.6700120296,5.37294437847,28.7201944526,2.68041601173,16.0824960704,1.09226523074,1.07226523074,0.02
 02/05  04:00:00,70.3144498768,2.49870846054,4.19936308705,30.041026153,2.68041601173,16.0824960704,2.69532749938,1.5923387973,1.10298870208
 02/05  05:00:00,75.0537081004,2.6700120296,5.10860034584,33.6997435488,2.68041601173,16.0824960704,2.23292910896,2.21292910896,0.02
 02/05  06:00:00,74.8325337301,2.49870846054,3.98832399002,34.7701491033,2.68041601173,16.0824960704,3.93687530235,2.83377466314,1.10310063922
 02/05  07:00:00,78.7557612467,2.6700120296,4.86351000424,37.6468870367,2.68041601173,16.0824960704,2.92232437746,2.90232437746,0.02
 02/05  08:00:00,59.8188240572,2.49870846054,3.82870462738,29.7853921264,2.68041601173,16.0824960704,3.13237527828,3.11237527828,0.02
 02/05  09:00:00,43.892064757,2.6700120296,4.83238443924,17.618316112,2.68041601173,16.0824960704,3.24044146626,2.13766622983,1.10277523643
 02/05  10:00:00,31.3665456619,1.76368226071,1.93261183626,8.89889938874,2.68041601173,16.0824960704,0.778447235992,0.758447235992,0.02
 02/05  11:00:00,23.1238465758,0.805997415254,0.23559578703,3.31090119733,2.68041601173,16.0824960704,0.0927871592557,0.0727871592557,0.02
 02/05  12:00:00,20.5913003981,0.402998707627,0.275090297748,1.14185921654,2.68041601173,16.0824960704,1.10297115527,0.0,1.10297115527
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315685195,0.0,1.10315685195
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293845214,0.0,1.10293845214
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029311143,0.0,1.1029311143
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292678227,0.0,1.10292678227
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292464661,0.0,1.10292464661
 02/05  24:00:00,38.0301631733,0.60449806144,0.82081887214,3.02949406349,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,44.9887139618,0.805997415254,0.973508591824,4.27302375511,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  02:00:00,45.0530912295,0.805997415254,1.0107239624,4.30018565224,2.68041601173,21.4433280938,1.10302033057,0.0,1.10302033057
 02/06  03:00:00,45.0429896384,0.805997415254,1.04852692226,4.25228110122,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  04:00:00,43.686548571,0.60449806144,0.755726451209,3.39013985866,2.68041601173,21.4433280938,1.1029680397,0.0,1.1029680397
 02/06  05:00:00,45.4947764629,0.805997415254,0.948363878697,4.80423096933,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  06:00:00,49.698979674,1.00749676907,1.27187851109,5.80300418242,5.36083202345,21.4433280938,1.10308432781,0.0,1.10308432781
 02/06  07:00:00,223.652715162,3.44581366009,10.9243216121,167.665979679,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  08:00:00,185.336308646,3.44581366009,1.5813723624,126.60173016,16.0824960704,32.6817896323,1.10343494282,0.0,1.10343494282
 02/06  09:00:00,201.790927717,3.44581366009,2.63379710416,77.0520762607,48.2474882111,70.4033123869,1.10414543967,0.0,1.10414543967
 02/06  10:00:00,184.658622793,3.44581366009,3.64395499763,67.2581848719,48.2474882111,62.0547409583,2.18841469026,0.0,2.18841469026
 02/06  11:00:00,174.821053918,3.44581366009,5.16899673247,57.8221676687,48.2474882111,60.1281475517,2.18849998763,0.0,2.18849998763
 02/06  12:00:00,168.212217484,3.44581366009,7.02911622187,47.4266183385,48.2474882111,62.0547409583,2.18882175921,0.0,2.18882175921
 02/06  13:00:00,162.511895085,3.44581366009,8.87592271993,40.4238379483,48.2474882111,61.5103924513,2.18988979853,0.0,2.18988979853
 02/06  14:00:00,150.052276892,3.44581366009,10.5892235803,24.1010758824,48.2474882111,63.6602354638,3.27455233448,0.0,3.27455233448
 02/06  15:00:00,145.759938898,3.44581366009,13.590945224,20.3391041573,48.2474882111,60.1281475517,1.10404787005,0.0,1.10404787005
 02/06  16:00:00,148.229872552,3.44581366009,16.1317798847,20.2682031508,48.2474882111,60.1281475517,2.18803292256,0.0,2.18803292256
 02/06  17:00:00,149.32365533,3.44581366009,16.9447228364,17.6591528664,48.2474882111,63.0180376616,1.10432386793,0.0,1.10432386793
 02/06  18:00:00,138.806987762,3.44726305098,15.9462435317,19.0844288654,37.5258241642,62.7947880557,2.18790484104,0.0,2.18790484104
 02/06  19:00:00,133.556685879,3.44581366009,13.1051134672,39.3709795868,26.8041601173,36.0181789539,1.10360868975,0.0,1.10360868975
 02/06  20:00:00,133.446627256,3.44581366009,10.6743306382,44.2604950013,26.8041601173,33.4493877451,1.1033114443,0.0,1.1033114443
 02/06  21:00:00,127.354800725,3.44581366009,10.6427679809,54.2827271981,16.0824960704,28.0885557216,1.10338262348,0.0,1.10338262348
 02/06  22:00:00,128.718864858,3.44581366009,11.8356297358,55.7383251804,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296823034,0.0,1.10296823034
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296450541,0.0,1.10296450541
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296749939,0.0,1.10296749939
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308291185,0.0,1.10308291185
 02/07  07:00:00,132.563154556,3.44581366009,17.8594192756,69.6413214088,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,123.217141495,3.44581366009,9.9294643071,56.1344710647,16.0824960704,32.6817896323,1.10353618297,0.0,1.10353618297
 02/07  09:00:00,152.801990454,3.44905591873,12.3321865489,18.3615072946,48.2474882111,70.4033123869,1.10415864638,0.0,1.10415864638
 02/07  10:00:00,144.400411823,3.44581366009,16.7739905618,13.8699383377,48.2474882111,62.0547409583,2.18840470722,0.0,2.18840470722
 02/07  11:00:00,139.582291353,3.44581366009,19.9792563456,7.77314549039,48.2474882111,60.1281475517,2.18848848029,0.0,2.18848848029
 02/07  12:00:00,141.630953427,3.44599801607,22.6367801511,5.23750599602,48.2474882111,62.0547409583,2.18896524912,0.0,2.18896524912
 02/07  13:00:00,144.028253941,3.62366373141,25.5542168007,5.08405265186,48.2474882111,61.5103924513,2.190076284,0.0,2.190076284
 02/07  14:00:00,145.131519749,3.91748971696,28.0064554473,1.29141081552,48.2474882111,63.6602354638,3.27436425526,0.0,3.27436425526
 02/07  15:00:00,141.776100493,3.98927525769,29.2601931929,0.142556185667,48.2474882111,60.1281475517,1.10403769346,0.0,1.10403769346
 02/07  16:00:00,140.955760119,3.77789603602,28.7375146655,0.0562735605556,48.2474882111,60.1281475517,2.18801147513,0.0,2.18801147513
 02/07  17:00:00,142.700210417,3.81800593091,27.4070172713,0.201221248314,48.2474882111,63.0180376616,1.10431193585,0.0,1.10431193585
 02/07  18:00:00,130.279274499,3.66254798208,24.7558797308,1.53179447187,37.5258241642,62.7947880557,2.18788131801,0.0,2.18788131801
 02/07  19:00:00,106.428225473,3.44581366009,20.7713072059,4.5763254422,26.8041601173,36.0181789539,1.10359823692,0.0,1.10359823692
 02/07  20:00:00,106.20927718,3.44581366009,17.7635356535,9.93393990984,26.8041601173,33.4493877451,1.10313855394,0.0,1.10313855394
 02/07  21:00:00,95.9024473598,3.44581366009,15.7228054441,17.7503363694,16.0824960704,28.0885557216,1.10337250301,0.0,1.10337250301
 02/07  22:00:00,98.5873353858,3.44581366009,15.3108757826,22.1315496615,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296703769,0.0,1.10296703769
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296704322,0.0,1.10296704322
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029681661,0.0,1.1029681661
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307913677,0.0,1.10307913677
 02/08  07:00:00,106.497586374,3.44581366009,18.4470020633,42.9881704387,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,108.04031507,3.44581366009,12.1563523348,38.730756612,16.0824960704,32.6817896323,1.10352470128,0.0,1.10352470128
 02/08  09:00:00,155.942507053,3.50074013493,15.2994491782,18.4830770481,48.2474882111,70.4033123869,1.104125437,0.0,1.104125437
 02/08  10:00:00,144.154173855,3.44581366009,18.7319560844,11.6657348475,48.2474882111,62.0547409583,2.18837275559,0.0,2.18837275559
 02/08  11:00:00,141.376289384,3.44581366009,22.1568158506,7.38958401673,48.2474882111,60.1281475517,2.18845137529,0.0,2.18845137529
 02/08  12:00:00,142.968848517,3.44581366009,24.6739731335,4.53839245993,48.2474882111,62.0547409583,2.18936283512,0.0,2.18936283512
 02/08  13:00:00,144.102149809,3.49215926872,26.9363424111,3.90732737298,48.2474882111,61.5103924513,2.18982501498,0.0,2.18982501498
 02/08  14:00:00,144.054410594,3.51576792607,27.5198181228,1.102660776,48.2474882111,63.6602354638,2.18963825055,0.0,2.18963825055
 02/08  15:00:00,141.336685992,3.44581366009,29.1005796551,0.406216819555,48.2474882111,60.1281475517,2.18856599896,0.0,2.18856599896
 02/08  16:00:00,141.721354367,3.45421233821,29.6687607762,0.214305396143,48.2474882111,60.1281475517,2.18796417971,0.0,2.18796417971
 02/08  17:00:00,143.649340549,3.54485291312,28.4661795381,0.364342130566,48.2474882111,63.0180376616,1.10456046705,0.0,1.10456046705
 02/08  18:00:00,133.306622177,3.63221120559,27.0934193183,2.251939339,37.5258241642,62.7947880557,2.18783240782,0.0,2.18783240782
 02/08  19:00:00,110.420545835,3.44581366009,22.3668868808,6.97306612919,26.8041601173,36.0181789539,1.10357671307,0.0,1.10357671307
 02/08  20:00:00,107.608851247,3.44581366009,20.1129983021,8.98405132851,26.8041601173,33.4493877451,1.10335670435,0.0,1.10335670435
 02/08  21:00:00,94.9545295672,3.44581366009,18.599670923,13.925553098,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/08  22:00:00,96.0551411657,3.44581366009,15.9593933759,18.950837848,16.0824960704,26.8041601173,1.10325101931,0.0,1.10325101931
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296803362,0.0,1.10296803362
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296779413,0.0,1.10296779413
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029643099,0.0,1.1029643099
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307030548,0.0,1.10307030548
 02/09  07:00:00,107.386510267,3.44581366009,18.341377557,43.9827188386,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  08:00:00,105.973103481,3.44581366009,8.20006942535,40.6198279323,16.0824960704,32.6817896323,1.10350258316,0.0,1.10350258316
 02/09  09:00:00,155.885388227,3.51378946459,12.2881328221,21.4242252484,48.2474882111,70.4033123869,1.10409503514,0.0,1.10409503514
 02/09  10:00:00,143.987367669,3.44581366009,18.0449523864,12.1859323591,48.2474882111,62.0547409583,2.18831153703,0.0,2.18831153703
 02/09  11:00:00,141.424920463,3.44581366009,23.1322710394,6.46275990698,48.2474882111,60.1281475517,2.18838672337,0.0,2.18838672337
 02/09  12:00:00,143.05275233,3.4476005214,26.8376651949,2.45681735052,48.2474882111,62.0547409583,2.1893168764,0.0,2.1893168764
 02/09  13:00:00,145.392381013,3.75072173229,31.0481899787,0.827148545522,48.2474882111,61.5103924513,2.18995053939,0.0,2.18995053939
 02/09  14:00:00,149.021709481,3.8990868682,33.2064588434,0.0,48.2474882111,63.6602354638,2.18956398221,0.0,2.18956398221
 02/09  15:00:00,146.113738854,3.81981327253,33.9098497242,0.0,48.2474882111,60.1281475517,2.18849328982,0.0,2.18849328982
 02/09  16:00:00,147.091972426,4.03353128743,34.6743652819,0.0,48.2474882111,60.1281475517,2.18789009377,0.0,2.18789009377
 02/09  17:00:00,148.557216025,3.98151525306,33.3017348055,0.0,48.2474882111,63.0180376616,1.10451869523,0.0,1.10451869523
 02/09  18:00:00,133.83009659,3.7430309296,29.7580133462,0.0,37.5258241642,62.7947880557,2.18790939949,0.0,2.18790939949
 02/09  19:00:00,107.263272078,3.44581366009,25.0737522204,1.10892703181,26.8041601173,36.0181789539,1.10354363663,0.0,1.10354363663
 02/09  20:00:00,105.320649478,3.44581366009,22.7050274481,4.10382041319,26.8041601173,33.4493877451,1.1033306548,0.0,1.1033306548
 02/09  21:00:00,91.0123005054,3.44581366009,19.6076564117,8.97533854751,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/09  22:00:00,91.0281799095,3.44581366009,16.9638206044,12.9194493633,16.0824960704,26.8041601173,1.10322915303,0.0,1.10322915303
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296593837,0.0,1.10296593837
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296768407,0.0,1.10296768407
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296759086,0.0,1.10296759086
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  07:00:00,86.7659384352,3.44987799682,22.9261912372,18.7732689898,5.36083202345,21.4433280938,1.103121019,0.0,1.103121019
 02/10  08:00:00,95.8891033398,3.44581366009,20.2583171473,18.477580069,16.0824960704,32.6817896323,1.10346946346,0.0,1.10346946346
 02/10  09:00:00,149.766912753,3.55938273661,22.612186259,4.93610306561,48.2474882111,70.4033123869,1.10405010847,0.0,1.10405010847
 02/10  10:00:00,140.529293445,3.44665353775,24.3091987583,2.46277188531,48.2474882111,62.0547409583,2.1884514912,0.0,2.1884514912
 02/10  11:00:00,139.865618692,3.45740129624,27.1926472243,0.831494314691,48.2474882111,60.1281475517,2.18855281471,0.0,2.18855281471
 02/10  12:00:00,146.415294044,3.99185715208,32.0382262278,0.0745414003067,48.2474882111,62.0547409583,2.18919015891,0.0,2.18919015891
 02/10  13:00:00,149.26743786,4.2866221875,35.1673736289,0.0471212872876,48.2474882111,61.5103924513,2.1900227601,0.0,2.1900227601
 02/10  14:00:00,152.883059389,4.35229411708,36.6146015027,0.0,48.2474882111,63.6602354638,2.1897387202,0.0,2.1897387202
 02/10  15:00:00,150.853389147,4.42753331611,38.0417799745,0.0,48.2474882111,60.1281475517,2.18859058258,0.0,2.18859058258
 02/10  16:00:00,150.176858119,4.29449676671,37.4982854953,0.0,48.2474882111,60.1281475517,1.10409444671,0.0,1.10409444671
 02/10  17:00:00,153.760218022,4.44217980111,38.0440722538,0.0,48.2474882111,63.0180376616,2.18878040004,0.0,2.18878040004
 02/10  18:00:00,139.149136772,4.04877679683,34.7713076612,0.0,37.5258241642,62.7947880557,2.18782757656,0.0,2.18782757656
 02/10  19:00:00,108.373399707,3.44581366009,26.9414488795,0.3513580021,26.8041601173,36.0181789539,1.10361179169,0.0,1.10361179169
 02/10  20:00:00,103.49395343,3.44581366009,23.3929191184,1.58923269552,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/10  21:00:00,89.2546006234,3.44581366009,20.817758725,6.00753635224,16.0824960704,28.0885557216,1.10340623795,0.0,1.10340623795
 02/10  22:00:00,88.7371763639,3.44581366009,18.5116072846,9.08065913744,16.0824960704,26.8041601173,1.1031078083,0.0,1.1031078083
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296569979,0.0,1.10296569979
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296750754,0.0,1.10296750754
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296739398,0.0,1.10296739398
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  07:00:00,98.178502284,3.45101171126,17.3020078397,35.8088825217,5.36083202345,21.4433280938,1.10308355465,0.0,1.10308355465
 02/11  08:00:00,81.069270716,3.44581366009,5.8686488218,34.8699589385,5.36083202345,26.5809105114,1.10317639737,0.0,1.10317639737
 02/11  09:00:00,87.0555753181,3.44581366009,5.72794212039,19.7696745936,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/11  10:00:00,85.0633463989,3.44581366009,6.54371628974,14.7139791974,26.8041601173,33.5472370403,1.10357248725,0.0,1.10357248725
 02/11  11:00:00,82.495453567,3.44581366009,7.8349171278,11.8181822307,26.8041601173,32.583940337,1.10352801683,0.0,1.10352801683
 02/11  12:00:00,83.9006626138,3.44722419633,9.91772620531,8.89147935608,26.8041601173,34.8316326447,1.10364775132,0.0,1.10364775132
 02/11  13:00:00,85.3457546681,3.49725095902,12.2386868715,9.24997958583,26.8041601173,33.5472370403,1.10354192921,0.0,1.10354192921
 02/11  14:00:00,82.1873183435,3.61467920446,14.0115879665,6.77000512961,26.8041601173,30.9784458315,1.10346713013,0.0,1.10346713013
 02/11  15:00:00,54.5365561241,3.44785964329,12.9611060519,8.7461990087,8.04124803518,21.3317032909,1.10336697864,0.0,1.10336697864
 02/11  16:00:00,55.0151116247,3.44581366009,12.7710552712,10.7012468776,8.04124803518,20.0473076865,1.10323513525,0.0,1.10323513525
 02/11  17:00:00,56.7592443209,3.44581366009,11.9239753633,12.9713605806,8.04124803518,20.3684065876,1.10332798494,0.0,1.10332798494
 02/11  18:00:00,55.906259363,3.44581366009,10.4126573702,21.3498427499,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304315187,0.0,1.10304315187
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304179777,0.0,1.10304179777
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296592447,0.0,1.10296592447
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029250384,0.0,1.1029250384
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293258809,0.0,1.10293258809
 02/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298166637,0.0,1.10298166637
 02/12  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293090209,0.0,1.10293090209
 02/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029946709,0.0,1.1029946709
 02/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316425535,0.0,1.10316425535
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296526173,0.0,1.10296526173
 02/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296463101,0.0,1.10296463101
 02/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293175641,0.0,1.10293175641
 02/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293144757,0.0,1.10293144757
 02/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296705821,0.0,1.10296705821
 02/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296702884,0.0,1.10296702884
 02/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  07:00:00,184.046159386,3.44581366009,11.8885927412,127.095152774,5.36083202345,21.4433280938,1.10311867204,0.0,1.10311867204
 02/13  08:00:00,150.388003144,3.44581366009,0.340666333781,95.3614640203,16.0824960704,32.6817896323,4.63007914928,3.52661434375,1.10346480553
 02/13  09:00:00,179.487995661,3.44581366009,2.84328987565,54.5396514336,48.2474882111,70.4033123869,1.10404074649,0.0,1.10404074649
 02/13  10:00:00,160.169258609,3.44581366009,7.08583062483,39.3269450604,48.2474882111,62.0547409583,2.18858239202,0.0,2.18858239202
 02/13  11:00:00,150.389235935,3.44581366009,12.3160397981,26.2433066201,48.2474882111,60.1281475517,2.18849237556,0.0,2.18849237556
 02/13  12:00:00,144.585762367,3.44581366009,16.0692407802,14.7600386636,48.2474882111,62.0547409583,2.18914235684,0.0,2.18914235684
 02/13  13:00:00,149.134160705,3.44581366009,18.3660910181,17.5559352706,48.2474882111,61.5103924513,2.18996274899,0.0,2.18996274899
 02/13  14:00:00,145.599386779,3.44581366009,20.3831090034,9.85430034626,48.2474882111,63.6602354638,2.18967084564,0.0,2.18967084564
 02/13  15:00:00,141.327516407,3.44581366009,21.9901829118,7.50744397806,48.2474882111,60.1281475517,2.18851797611,0.0,2.18851797611
 02/13  16:00:00,141.359188342,3.44581366009,23.1384442079,6.39085461736,48.2474882111,60.1281475517,1.104056657,0.0,1.104056657
 02/13  17:00:00,144.128388774,3.45686494438,22.6770182213,6.72053964136,48.2474882111,63.0180376616,2.18869329838,0.0,2.18869329838
 02/13  18:00:00,135.165046981,3.53947293532,20.8383181084,10.4582036231,37.5258241642,62.7947880557,2.18772131542,0.0,2.18772131542
 02/13  19:00:00,113.646122688,3.44581366009,15.5810199921,19.4518432036,26.8041601173,36.0181789539,1.10357295414,0.0,1.10357295414
 02/13  20:00:00,115.992763414,3.44581366009,11.5648900386,25.9160717593,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/13  21:00:00,107.460581118,3.44581366009,10.1138107046,34.9174648675,16.0824960704,28.0885557216,1.10337292459,0.0,1.10337292459
 02/13  22:00:00,109.768047309,3.44581366009,10.7537457158,37.8693916517,16.0824960704,26.8041601173,1.1030898897,0.0,1.1030898897
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296340994,0.0,1.10296340994
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296646702,0.0,1.10296646702
 02/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296700763,0.0,1.10296700763
 02/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  07:00:00,128.589138268,3.44581366009,14.8462905564,68.6804338401,5.36083202345,21.4433280938,1.10304581265,0.0,1.10304581265
 02/14  08:00:00,116.750494155,3.44581366009,5.71067247045,56.3539488942,16.0824960704,32.6817896323,1.10347842874,0.0,1.10347842874
 02/14  09:00:00,155.755939118,3.46283172394,8.63607336549,24.9977933365,48.2474882111,70.4033123869,1.10414526208,0.0,1.10414526208
 02/14  10:00:00,135.893920763,3.44581366009,13.2603542879,8.87708355124,48.2474882111,62.0547409583,2.18848543707,0.0,2.18848543707
 02/14  11:00:00,135.049539151,3.44581366009,18.4726072473,4.74704238698,48.2474882111,60.1281475517,2.18849544568,0.0,2.18849544568
 02/14  12:00:00,139.681189972,3.44581366009,23.0169152666,2.90779178201,48.2474882111,62.0547409583,2.18889694549,0.0,2.18889694549
 02/14  13:00:00,142.46740817,3.48534417749,27.7396974633,1.47604577225,48.2474882111,61.5103924513,2.18971429579,0.0,2.18971429579
 02/14  14:00:00,147.453879406,3.51829478633,31.8265380555,0.192882795256,48.2474882111,63.6602354638,2.18973777571,0.0,2.18973777571
 02/14  15:00:00,145.236252461,3.5117476115,33.3404289931,0.0,48.2474882111,60.1281475517,2.18827559573,0.0,2.18827559573
 02/14  16:00:00,145.173143567,3.46757986309,33.3214878471,0.0,48.2474882111,60.1281475517,1.10393554166,0.0,1.10393554166
 02/14  17:00:00,149.067055084,3.55963663309,34.2334524846,0.0,48.2474882111,63.0180376616,2.18863433422,0.0,2.18863433422
 02/14  18:00:00,137.35546632,3.67162730877,33.3547866967,0.0,37.5258241642,62.7947880557,1.10387999344,0.0,1.10387999344
 02/14  19:00:00,106.77856656,3.44581366009,27.7633629853,0.401944082778,26.8041601173,36.0181789539,1.10372325038,0.0,1.10372325038
 02/14  20:00:00,103.398054734,3.44581366009,20.9855051703,3.90074794674,26.8041601173,33.4493877451,1.10345885295,0.0,1.10345885295
 02/14  21:00:00,88.4788961624,3.44581366009,16.432150663,9.6174399532,16.0824960704,28.0885557216,1.10339476425,0.0,1.10339476425
 02/14  22:00:00,90.732105684,3.44581366009,15.8896979808,13.6974977613,16.0824960704,26.8041601173,1.10307284573,0.0,1.10307284573
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296587763,0.0,1.10296587763
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296685776,0.0,1.10296685776
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296589374,0.0,1.10296589374
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,101.562629394,3.44581366009,16.988773488,39.5114420349,5.36083202345,21.4433280938,1.10304376239,0.0,1.10304376239
 02/15  08:00:00,94.3893821398,3.44581366009,8.20133305701,31.5021762926,16.0824960704,32.6817896323,1.10347684474,0.0,1.10347684474
 02/15  09:00:00,142.845275757,3.53789721274,10.6355248049,10.012613047,48.2474882111,70.4033123869,1.10401446439,0.0,1.10401446439
 02/15  10:00:00,132.86044534,3.44623669118,12.5434464827,6.560092903,48.2474882111,62.0547409583,2.18842134988,0.0,2.18842134988
 02/15  11:00:00,132.045955081,3.58784224648,15.4201695397,4.65386743762,48.2474882111,60.1281475517,1.10417098503,0.0,1.10417098503
 02/15  12:00:00,136.843124149,3.93484627392,19.1622864112,3.43532220083,48.2474882111,62.0547409583,2.18904231328,0.0,2.18904231328
 02/15  13:00:00,139.323730487,4.18607243869,21.866846375,3.50449091639,48.2474882111,61.5103924513,3.2744938813,0.0,3.2744938813
 02/15  14:00:00,141.257519082,4.4209995401,24.1328970362,0.787458736395,48.2474882111,63.6602354638,2.18944407284,0.0,2.18944407284
 02/15  15:00:00,137.038605022,4.31203323869,24.3424959262,0.0,48.2474882111,60.1281475517,2.18812676731,0.0,2.18812676731
 02/15  16:00:00,136.031899602,4.16801279851,23.4798109469,0.0,48.2474882111,60.1281475517,1.10399142133,0.0,1.10399142133
 02/15  17:00:00,137.11134719,4.05705333787,21.7558269957,0.0245008893022,48.2474882111,63.0180376616,2.18881865933,0.0,2.18881865933
 02/15  18:00:00,123.514666668,3.77323403393,18.310164321,1.10221599893,37.5258241642,62.7947880557,1.10376875376,0.0,1.10376875376
 02/15  19:00:00,96.2475822626,3.44581366009,13.1338572238,4.50046554678,26.8041601173,36.0181789539,1.10365262743,0.0,1.10365262743
 02/15  20:00:00,99.862411008,3.44581366009,9.41407387527,11.9365355161,26.8041601173,33.4493877451,1.10334760779,0.0,1.10334760779
 02/15  21:00:00,91.4339471057,3.44581366009,6.97096627588,22.0336752837,16.0824960704,28.0885557216,1.10337773308,0.0,1.10337773308
 02/15  22:00:00,94.9687783844,3.44581366009,5.81107422807,28.0127942145,16.0824960704,26.8041601173,1.10307124096,0.0,1.10307124096
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296598555,0.0,1.10296598555
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296498316,0.0,1.10296498316
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302400678,0.0,1.10302400678
 02/16  07:00:00,145.020926183,3.44581366009,14.6182904585,85.3402218532,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  08:00:00,119.834805577,3.44581366009,0.0,65.1489327865,16.0824960704,32.6817896323,19.1414171598,18.0381859243,1.10323123548
 02/16  09:00:00,152.210062372,3.50664771272,0.110106117796,29.9340678493,48.2474882111,70.4033123869,10.9365637006,8.74858865595,2.18797504465
 02/16  10:00:00,134.250893461,3.44581366009,0.0664089585698,20.4280015793,48.2474882111,62.0547409583,5.83688215457,3.64853855187,2.18834360269
 02/16  11:00:00,129.982706269,3.44581366009,0.776500706336,17.3763160456,48.2474882111,60.1281475517,1.64285782163,0.538612095524,1.10424572611
 02/16  12:00:00,131.80231084,3.49713230229,2.6267646329,15.3677446414,48.2474882111,62.0547409583,2.18871252925,0.0,2.18871252925
 02/16  13:00:00,136.890100206,3.69136990593,5.5000473231,17.9323622203,48.2474882111,61.5103924513,3.274397155,0.0,3.274397155
 02/16  14:00:00,135.289917678,3.92902767817,8.20829198824,11.2364342426,48.2474882111,63.6602354638,2.18973649323,0.0,2.18973649323
 02/16  15:00:00,126.635294319,3.85401594407,8.62573622255,5.7714662956,48.2474882111,60.1281475517,1.10407917416,0.0,1.10407917416
 02/16  16:00:00,125.875321493,3.74190395549,8.71140876272,5.03793291785,48.2474882111,60.1281475517,2.1880789006,0.0,2.1880789006
 02/16  17:00:00,128.835797577,3.66048819571,8.75677813718,5.14456527684,48.2474882111,63.0180376616,2.18903095339,0.0,2.18903095339
 02/16  18:00:00,120.850375222,3.66980784541,8.05009092166,8.80142414138,37.5258241642,62.7947880557,1.10375736321,0.0,1.10375736321
 02/16  19:00:00,102.432539368,3.44581366009,4.60328885748,19.2159910181,26.8041601173,36.0181789539,1.10354014352,0.0,1.10354014352
 02/16  20:00:00,110.51504443,3.44581366009,2.93651394836,29.0667288656,26.8041601173,33.4493877451,1.10336059751,0.0,1.10336059751
 02/16  21:00:00,103.395603211,3.44581366009,1.57667465437,39.3896230102,16.0824960704,28.0885557216,1.10342525186,0.0,1.10342525186
 02/16  22:00:00,106.126822475,3.44581366009,0.270387114979,44.7115254183,16.0824960704,26.8041601173,0.622054849492,0.602054849492,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300684377,0.0,1.10300684377
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296562366,0.0,1.10296562366
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296501749,0.0,1.10296501749
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306497035,0.0,1.10306497035
 02/17  07:00:00,169.54339163,3.44581366009,12.7551431065,111.725834652,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,135.746592638,3.44581366009,0.0,81.0607198483,16.0824960704,32.6817896323,20.4629377523,19.359512248,1.10342550426
 02/17  09:00:00,161.005188012,3.46622754315,1.03949995407,37.8402198232,48.2474882111,70.4033123869,4.89077619046,2.70253747682,2.18823871364
 02/17  10:00:00,139.119038804,3.44581366009,5.65291680882,19.7096390719,48.2474882111,62.0547409583,1.10429140823,0.0,1.10429140823
 02/17  11:00:00,133.948333206,3.44581366009,9.43208372729,12.6863599622,48.2474882111,60.1281475517,2.18847075004,0.0,2.18847075004
 02/17  12:00:00,135.736131995,3.52272894816,12.1893464455,9.71338733751,48.2474882111,62.0547409583,2.18900971751,0.0,2.18900971751
 02/17  13:00:00,139.926487561,3.74677054852,16.3304872062,10.0829090502,48.2474882111,61.5103924513,2.18969963458,0.0,2.18969963458
 02/17  14:00:00,141.053953159,4.04780041565,20.9317383665,4.15825060825,48.2474882111,63.6602354638,3.27453963818,0.0,3.27453963818
 02/17  15:00:00,135.407511393,4.01174555249,22.2280080501,0.783681933238,48.2474882111,60.1281475517,1.10408782961,0.0,1.10408782961
 02/17  16:00:00,134.816442829,3.89399176739,21.9921867864,0.546188418584,48.2474882111,60.1281475517,2.18808805743,0.0,2.18808805743
 02/17  17:00:00,137.31351409,3.75947263806,21.5712193036,0.70885618158,48.2474882111,63.0180376616,2.18863524467,0.0,2.18863524467
 02/17  18:00:00,125.582995046,3.65726006043,19.2820683686,2.31461430268,37.5258241642,62.7947880557,1.10373154081,0.0,1.10373154081
 02/17  19:00:00,102.139867157,3.44581366009,15.5564845555,7.97012310912,26.8041601173,36.0181789539,1.10360485398,0.0,1.10360485398
 02/17  20:00:00,106.083176283,3.44581366009,13.6788942031,13.8924804633,26.8041601173,33.4493877451,1.10330577259,0.0,1.10330577259
 02/17  21:00:00,95.7423078322,3.44581366009,10.3110133733,23.0019889127,16.0824960704,28.0885557216,1.1033711517,0.0,1.1033711517
 02/17  22:00:00,98.1677118185,3.44581366009,7.25131629583,29.7714855809,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296539007,0.0,1.10296539007
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296516391,0.0,1.10296516391
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296609263,0.0,1.10296609263
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307266225,0.0,1.10307266225
 02/18  07:00:00,131.440935039,3.44581366009,14.7978740314,71.5806471358,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/18  08:00:00,102.184345666,3.44581366009,4.52263187045,59.7983841736,5.36083202345,26.5809105114,1.1031846357,0.0,1.1031846357
 02/18  09:00:00,113.801286549,3.44581366009,8.14498624735,44.0983416978,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/18  10:00:00,109.589329751,3.44581366009,12.4066043289,33.3770745106,26.8041601173,33.5472370403,1.10345712691,0.0,1.10345712691
 02/18  11:00:00,97.7207903183,3.44581366009,17.2623674548,17.616068655,26.8041601173,32.583940337,1.10352822409,0.0,1.10352822409
 02/18  12:00:00,98.1652174897,3.48931696278,20.5463707132,12.4852969577,26.8041601173,34.8316326447,1.10366068452,0.0,1.10366068452
 02/18  13:00:00,98.0565543055,3.67718290593,24.3090418268,9.71049232114,26.8041601173,33.5472370403,1.10360952068,0.0,1.10360952068
 02/18  14:00:00,93.5162434566,3.83321369869,27.1658703613,4.72611335379,26.8041601173,30.9784458315,1.10352734403,0.0,1.10352734403
 02/18  15:00:00,67.1708395986,3.77285474406,27.9047535266,6.11183990772,8.04124803518,21.3317032909,1.10344197779,0.0,1.10344197779
 02/18  16:00:00,66.1092706155,3.63196451795,27.1971172064,7.18319307536,8.04124803518,20.0473076865,1.10327416245,0.0,1.10327416245
 02/18  17:00:00,64.6320809606,3.4684649134,25.4494464291,7.2960749012,8.04124803518,20.3684065876,1.10330376591,0.0,1.10330376591
 02/18  18:00:00,60.002471988,3.44581366009,24.0212677552,11.8374449899,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304113745,0.0,1.10304113745
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303859372,0.0,1.10303859372
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296413144,0.0,1.10296413144
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292216146,0.0,1.10292216146
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293133545,0.0,1.10293133545
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297876014,0.0,1.10297876014
 02/19  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296441041,0.0,1.10296441041
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  11:00:00,19.4516316131,0.0945231864551,0.585756250413,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,34.5291631264,2.10329842573,13.6545125244,0.0,2.68041601173,16.0824960704,1.10299837119,0.0,1.10299837119
 02/19  13:00:00,39.8133220552,2.72797303755,18.3139968415,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,38.8888104189,2.53775045156,17.5797077911,0.0,2.68041601173,16.0824960704,1.10317680514,0.0,1.10317680514
 02/19  15:00:00,41.8017579771,2.77673455151,20.2536712494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,40.3289366069,2.51627971382,19.0413047169,0.0,2.68041601173,16.0824960704,1.1029855028,0.0,1.1029855028
 02/19  17:00:00,42.509934294,2.70290499648,21.0356771213,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  18:00:00,40.1096492701,2.48625547964,18.8520416143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,36.5679906509,0.60449806144,4.85547374658,0.0,2.68041601173,16.0824960704,1.10298492624,0.0,1.10298492624
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
