Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292289413,0.0,1.10292289413
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292325366,0.0,1.10292325366
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293124089,0.0,1.10293124089
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293059088,0.0,1.10293059088
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293070657,0.0,1.10293070657
 02/20  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  10:00:00,24.8471017921,0.767684376799,5.30806523912,0.0,2.68041601173,16.0824960704,1.10296587908,0.0,1.10296587908
 02/20  11:00:00,35.718094401,2.08409538008,14.8626468448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,41.2727521593,2.53029451206,19.971105471,0.0,2.68041601173,16.0824960704,1.10305991774,0.0,1.10305991774
 02/20  13:00:00,44.8908436794,2.80955302493,23.3099384783,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,44.4201974031,2.67879365322,22.9700515737,0.0,2.68041601173,16.0824960704,1.10317844536,0.0,1.10317844536
 02/20  15:00:00,46.3694974696,2.84737654509,24.7507687483,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  16:00:00,44.5583165514,2.56250314162,23.2244612336,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,45.9318357432,2.70596036427,24.4545232027,0.0,2.68041601173,16.0824960704,1.10298792178,0.0,1.10298792178
 02/20  18:00:00,40.9319177516,2.27291077764,19.8876547978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,36.0284229759,0.567139118731,4.35326501427,0.0,2.68041601173,16.0824960704,1.10296513833,0.0,1.10296513833
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302797351,0.0,1.10302797351
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292177759,0.0,1.10292177759
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296529069,0.0,1.10296529069
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029614144,0.0,1.1029614144
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,91.6176384636,3.44581366009,18.4909123959,28.0643121962,5.36083202345,21.4433280938,1.10304042837,0.0,1.10304042837
 02/21  08:00:00,86.7966942623,3.44581366009,13.2729514937,18.8378699785,16.0824960704,32.6817896323,1.10353194886,0.0,1.10353194886
 02/21  09:00:00,146.083230366,3.51152820294,19.6261160397,4.28634543177,48.2474882111,70.4033123869,1.10416768414,0.0,1.10416768414
 02/21  10:00:00,145.809287247,3.82035873126,30.3954790431,1.2827802087,48.2474882111,62.0547409583,2.18845454727,0.0,2.18845454727
 02/21  11:00:00,154.888079236,4.40404357958,42.0999597997,0.0,48.2474882111,60.1281475517,1.1041756394,0.0,1.1041756394
 02/21  12:00:00,164.450171198,4.75392183958,49.385580095,0.0,48.2474882111,62.0547409583,2.18902902404,0.0,2.18902902404
 02/21  13:00:00,168.916952004,4.92305212831,54.2275791195,0.0,48.2474882111,61.5103924513,3.27448288842,0.0,3.27448288842
 02/21  14:00:00,176.931333353,5.19115266595,59.8240169184,0.0,48.2474882111,63.6602354638,2.18967068849,0.0,2.18967068849
 02/21  15:00:00,178.647307986,5.46968167915,64.7935504497,0.0,48.2474882111,60.1281475517,2.18803331782,0.0,2.18803331782
 02/21  16:00:00,185.538194521,6.28034513376,70.8737735306,0.0,48.2474882111,60.1281475517,1.1039366788,0.0,1.1039366788
 02/21  17:00:00,188.103332782,6.64311326945,70.1862535458,0.0,48.2474882111,63.0180376616,2.18867730062,0.0,2.18867730062
 02/21  18:00:00,166.919172797,5.48866673688,61.101453746,0.0,37.5258241642,62.7947880557,1.10370348468,0.0,1.10370348468
 02/21  19:00:00,119.899124298,3.65812769548,41.073550771,0.0,26.8041601173,36.0181789539,1.10361484625,0.0,1.10361484625
 02/21  20:00:00,109.345818897,3.46569679599,30.8141341441,0.0,26.8041601173,33.4493877451,1.10335010587,0.0,1.10335010587
 02/21  21:00:00,89.7209590726,3.44581366009,26.5198061955,0.771847330924,16.0824960704,28.0885557216,1.10340099239,0.0,1.10340099239
 02/21  22:00:00,86.4500748696,3.44581366009,23.1058995481,2.19926537961,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301771251,0.0,1.10301771251
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296460162,0.0,1.10296460162
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296465258,0.0,1.10296465258
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030582731,0.0,1.1030582731
 02/22  07:00:00,80.4935496824,3.5271412879,19.9023273789,15.4474808043,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,80.8763513071,3.44581366009,10.5633977562,18.0944140941,16.0824960704,32.6817896323,1.1034758501,0.0,1.1034758501
 02/22  09:00:00,145.868352485,3.59192262146,18.442392874,5.17479629748,48.2474882111,70.4033123869,2.18825130216,0.0,2.18825130216
 02/22  10:00:00,141.910582586,3.46669640247,27.280485325,0.852731595307,48.2474882111,62.0547409583,1.1041078966,0.0,1.1041078966
 02/22  11:00:00,147.497295937,3.59232995365,35.5208901266,0.0,48.2474882111,60.1281475517,2.18845981578,0.0,2.18845981578
 02/22  12:00:00,167.386619207,4.50700441642,52.5689455276,0.0,48.2474882111,62.0547409583,2.18906475849,0.0,2.18906475849
 02/22  13:00:00,172.000126728,4.23208111539,58.0017248562,0.0,48.2474882111,61.5103924513,2.18972510819,0.0,2.18972510819
 02/22  14:00:00,179.086386362,4.54618043334,62.6240421601,0.0,48.2474882111,63.6602354638,3.27453518291,0.0,3.27453518291
 02/22  15:00:00,178.970830749,4.70062421976,65.8861306724,0.0,48.2474882111,60.1281475517,1.10408058011,0.0,1.10408058011
 02/22  16:00:00,180.342468949,5.0097571937,66.9486358987,0.0,48.2474882111,60.1281475517,2.18805852352,0.0,2.18805852352
 02/22  17:00:00,180.299914067,5.22538932666,63.800558774,0.0,48.2474882111,63.0180376616,1.10431107788,0.0,1.10431107788
 02/22  18:00:00,157.986347666,4.51980346275,53.1374918892,0.0,37.5258241642,62.7947880557,2.1880187581,0.0,2.1880187581
 02/22  19:00:00,117.552788239,3.54171713483,38.8436252718,0.0,26.8041601173,36.0181789539,1.10357517317,0.0,1.10357517317
 02/22  20:00:00,109.358139654,3.45042333283,30.8417283646,0.0,26.8041601173,33.4493877451,1.10334975571,0.0,1.10334975571
 02/22  21:00:00,89.3158810268,3.44581366009,26.1486647307,0.73791074996,16.0824960704,28.0885557216,0.02,0.0,0.02
 02/22  22:00:00,87.6624700666,3.44581366009,24.9047717507,1.61278837403,16.0824960704,26.8041601173,1.1032400601,0.0,1.1032400601
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296501384,0.0,1.10296501384
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296133728,0.0,1.10296133728
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296456304,0.0,1.10296456304
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,79.539728692,3.592692222,22.6646024027,11.6658338559,5.36083202345,21.4433280938,1.10311652985,0.0,1.10311652985
 02/23  08:00:00,78.3134047761,3.44581366009,15.4553572274,10.6395080919,16.0824960704,32.6817896323,1.10345611484,0.0,1.10345611484
 02/23  09:00:00,145.531603601,3.62115457914,20.9505117149,2.30069661469,48.2474882111,70.4033123869,1.10414450659,0.0,1.10414450659
 02/23  10:00:00,140.869366238,3.50956554461,26.4303786335,0.618752796117,48.2474882111,62.0547409583,2.18833507687,0.0,2.18833507687
 02/23  11:00:00,144.660855519,3.54432852869,32.7110865053,0.021364628588,48.2474882111,60.1281475517,2.18836180933,0.0,2.18836180933
 02/23  12:00:00,155.945500222,4.27779937709,41.3570315815,0.0,48.2474882111,62.0547409583,2.18895717223,0.0,2.18895717223
 02/23  13:00:00,164.919173838,4.83869664597,50.3141564354,0.0,48.2474882111,61.5103924513,2.18972300934,0.0,2.18972300934
 02/23  14:00:00,168.145457269,4.91624827972,51.3130452201,0.0,48.2474882111,63.6602354638,2.18970731813,0.0,2.18970731813
 02/23  15:00:00,162.207026454,4.73217726037,49.0907733363,0.0,48.2474882111,60.1281475517,2.18822433207,0.0,2.18822433207
 02/23  16:00:00,161.581462848,4.84595908161,48.3514279095,0.0,48.2474882111,60.1281475517,1.1038997876,0.0,1.1038997876
 02/23  17:00:00,165.924331896,5.44081849905,49.2095474304,0.0,48.2474882111,63.0180376616,2.18859293199,0.0,2.18859293199
 02/23  18:00:00,141.788886747,4.38897255253,37.0708618808,0.0,37.5258241642,62.7947880557,1.10373890656,0.0,1.10373890656
 02/23  19:00:00,103.630958113,3.48983016988,24.9507053222,0.0229767885148,26.8041601173,36.0181789539,1.10364139998,0.0,1.10364139998
 02/23  20:00:00,100.609700864,3.45014164849,21.237785389,0.855785869934,26.8041601173,33.4493877451,1.10340118997,0.0,1.10340118997
 02/23  21:00:00,84.0462695207,3.44581366009,18.4295447713,3.18741920321,16.0824960704,28.0885557216,1.10342211338,0.0,1.10342211338
 02/23  22:00:00,83.0290873363,3.44581366009,15.7115857203,6.17259167427,16.0824960704,26.8041601173,1.10306597743,0.0,1.10306597743
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296428525,0.0,1.10296428525
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296254253,0.0,1.10296254253
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296438848,0.0,1.10296438848
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  07:00:00,100.075781741,3.50024582785,17.8816984984,37.0772372034,5.36083202345,21.4433280938,1.10303589934,0.0,1.10303589934
 02/24  08:00:00,88.2061320061,3.44581366009,5.81636427576,30.1712282736,16.0824960704,32.6817896323,0.02,0.0,0.02
 02/24  09:00:00,139.937178709,3.58567694138,10.4200444514,7.27221662432,48.2474882111,70.4033123869,2.18787441994,0.0,2.18787441994
 02/24  10:00:00,131.451396215,3.4665074047,13.8573959918,3.81682355525,48.2474882111,62.0547409583,2.18834259316,0.0,2.18834259316
 02/24  11:00:00,131.55691263,3.47243214071,17.490239217,2.2101654158,48.2474882111,60.1281475517,1.10423136583,0.0,1.10423136583
 02/24  12:00:00,137.989046374,3.80364151692,22.8241275358,1.05060805777,48.2474882111,62.0547409583,2.18865322375,0.0,2.18865322375
 02/24  13:00:00,143.195504498,4.17217382532,28.7203316164,0.536678299605,48.2474882111,61.5103924513,3.20356649702,0.0,3.20356649702
 02/24  14:00:00,150.514939605,4.60443935562,33.9943364806,0.0,48.2474882111,63.6602354638,2.26018039245,0.0,2.26018039245
 02/24  15:00:00,147.396969927,4.47277058816,34.5401234817,0.0,48.2474882111,60.1281475517,1.10399745403,0.0,1.10399745403
 02/24  16:00:00,146.773189229,4.35394741312,34.0351659592,0.0,48.2474882111,60.1281475517,2.18788796074,0.0,2.18788796074
 02/24  17:00:00,148.572307065,4.51359722663,32.7847438715,0.0,48.2474882111,63.0180376616,2.18878106482,0.0,2.18878106482
 02/24  18:00:00,133.754514166,4.01674129654,29.408720555,0.0,37.5258241642,62.7947880557,1.10379003403,0.0,1.10379003403
 02/24  19:00:00,99.8255178882,3.44581366009,23.3245364419,0.355055287639,26.8041601173,36.0181789539,1.10354357585,0.0,1.10354357585
 02/24  20:00:00,100.30835794,3.44581366009,20.3422489411,1.45430738278,26.8041601173,33.4493877451,1.1033406999,0.0,1.1033406999
 02/24  21:00:00,86.9614999019,3.44581366009,19.4592570081,5.07293734765,16.0824960704,28.0885557216,1.10340500727,0.0,1.10340500727
 02/24  22:00:00,87.5897113753,3.44581366009,18.5204980909,7.92430334256,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296059115,0.0,1.10296059115
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296384685,0.0,1.10296384685
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296336843,0.0,1.10296336843
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307796579,0.0,1.10307796579
 02/25  07:00:00,82.388006703,3.48426180783,23.3086579336,13.9784867501,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,70.1416472866,3.44581366009,19.6875426867,15.0581083108,5.36083202345,26.5809105114,1.1031939905,0.0,1.1031939905
 02/25  09:00:00,93.2287394128,3.44581366009,21.8165272768,9.85425353194,26.8041601173,31.2995447326,0.02,0.0,0.02
 02/25  10:00:00,95.1741799274,3.44581366009,24.4472251299,6.92130388573,26.8041601173,33.5472370403,1.10346793905,0.0,1.10346793905
 02/25  11:00:00,93.3841615,3.44581366009,26.0921912658,4.44961602565,26.8041601173,32.583940337,1.10353377963,0.0,1.10353377963
 02/25  12:00:00,95.120404911,3.44581366009,28.4941783186,1.53618007614,26.8041601173,34.8316326447,1.10354156046,0.0,1.10354156046
 02/25  13:00:00,96.1865910884,3.44581366009,31.5645853728,0.816354803784,26.8041601173,33.5472370403,1.10360273695,0.0,1.10360273695
 02/25  14:00:00,94.2027734214,3.44581366009,32.9495458516,0.0163678667784,26.8041601173,30.9784458315,1.1035159242,0.0,1.1035159242
 02/25  15:00:00,66.1907169035,3.44598257547,33.3087773301,0.0545655778112,8.04124803518,21.3317032909,1.10342581833,0.0,1.10342581833
 02/25  16:00:00,65.8911792992,3.49648091988,33.9171766967,0.380525866913,8.04124803518,20.0473076865,1.10325902306,0.0,1.10325902306
 02/25  17:00:00,66.3267871282,3.50282754859,33.6694846069,0.73638025585,8.04124803518,20.3684065876,1.10328342408,0.0,1.10328342408
 02/25  18:00:00,58.2183287157,3.44581366009,31.2934969392,2.78107253356,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/25  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030332458,0.0,1.1030332458
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303909725,0.0,1.10303909725
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296354332,0.0,1.10296354332
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292983143,0.0,1.10292983143
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292943908,0.0,1.10292943908
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297728136,0.0,1.10297728136
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029292532,0.0,1.1029292532
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299926561,0.0,1.10299926561
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309466865,0.0,1.10309466865
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292973072,0.0,1.10292973072
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292921912,0.0,1.10292921912
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292842566,0.0,1.10292842566
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292912937,0.0,1.10292912937
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296336887,0.0,1.10296336887
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295933472,0.0,1.10295933472
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,81.2212636429,3.54494698735,29.3063516481,6.75336479606,5.36083202345,21.4433280938,1.10309481919,0.0,1.10309481919
 02/27  08:00:00,86.8434722931,3.44581366009,27.5960783529,7.02885448336,16.0824960704,32.6817896323,1.10347598174,0.0,1.10347598174
 02/27  09:00:00,153.262676903,3.55804559582,29.8269432393,1.21844737568,48.2474882111,70.4033123869,1.10411830135,0.0,1.10411830135
 02/27  10:00:00,144.23520036,3.44777026185,30.2547957802,0.221965054953,48.2474882111,62.0547409583,2.18849801141,0.0,2.18849801141
 02/27  11:00:00,145.897387191,3.73530536123,33.7780059732,0.0,48.2474882111,60.1281475517,2.18835536998,0.0,2.18835536998
 02/27  12:00:00,152.741453652,4.20505379658,38.2257305916,0.0,48.2474882111,62.0547409583,1.1046183413,0.0,1.1046183413
 02/27  13:00:00,154.919559233,4.49213497356,40.6611035032,0.0,48.2474882111,61.5103924513,3.27454143049,0.0,3.27454143049
 02/27  14:00:00,161.577036328,5.17020437801,44.490668181,0.0,48.2474882111,63.6602354638,2.18936104978,0.0,2.18936104978
 02/27  15:00:00,157.329270259,5.29957293602,43.6456214657,0.0,48.2474882111,60.1281475517,2.18801735594,0.0,2.18801735594
 02/27  16:00:00,154.037189483,5.45207223151,40.201041395,0.0,48.2474882111,60.1281475517,1.10391877658,0.0,1.10391877658
 02/27  17:00:00,154.349167587,5.45077600486,37.6244256155,0.0,48.2474882111,63.0180376616,2.18860815882,0.0,2.18860815882
 02/27  18:00:00,136.533246972,4.57952155326,31.6246731043,0.0,37.5258241642,62.7947880557,1.10366817473,0.0,1.10366817473
 02/27  19:00:00,99.2602613958,3.50811407755,22.7884218531,0.263612966511,26.8041601173,36.0181789539,1.10361387593,0.0,1.10361387593
 02/27  20:00:00,98.9923858433,3.4549632087,19.3607207576,1.11071392057,26.8041601173,33.4493877451,1.10331722149,0.0,1.10331722149
 02/27  21:00:00,83.0962512131,3.44581366009,16.5401230895,4.12682257739,16.0824960704,28.0885557216,1.10335957221,0.0,1.10335957221
 02/27  22:00:00,83.1560846461,3.44581366009,14.2432694625,7.76790524179,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300080326,0.0,1.10300080326
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296267362,0.0,1.10296267362
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296235395,0.0,1.10296235395
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306360363,0.0,1.10306360363
 02/28  07:00:00,114.529772436,3.47684117032,17.201677302,52.2346537524,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,96.3085621543,3.44581366009,0.77450661558,43.3155160819,16.0824960704,32.6817896323,1.10341579943,0.0,1.10341579943
 02/28  09:00:00,148.585649129,3.5551528973,1.88691414046,24.4843413995,48.2474882111,70.4033123869,2.18820258201,0.0,2.18820258201
 02/28  10:00:00,131.073575232,3.44581366009,1.28773065485,16.0293616537,48.2474882111,62.0547409583,1.1042252863,0.0,1.1042252863
 02/28  11:00:00,127.477849047,3.44581366009,1.8395411367,13.8084183928,48.2474882111,60.1281475517,2.18830296809,0.0,2.18830296809
 02/28  12:00:00,129.357298968,3.46677222964,2.26496059612,13.3148968786,48.2474882111,62.0547409583,2.18877356027,0.0,2.18877356027
 02/28  13:00:00,134.066895588,3.53843456908,3.19386162709,17.5682786351,48.2474882111,61.5103924513,2.18971611048,0.0,2.18971611048
 02/28  14:00:00,131.674498769,3.57206896682,4.3150954497,11.8711705838,48.2474882111,63.6602354638,2.18944538399,0.0,2.18944538399
 02/28  15:00:00,125.464723646,3.47953504219,3.54271585088,10.0583968956,48.2474882111,60.1281475517,2.18852546927,0.0,2.18852546927
 02/28  16:00:00,127.262401019,3.47827595182,1.20291355813,14.1971356527,48.2474882111,60.1281475517,1.30842664532,0.204387812241,1.10403883308
 02/28  17:00:00,133.169854658,3.55826965693,0.507621801262,17.8299972328,48.2474882111,63.0180376616,2.18859410025,0.0,2.18859410025
 02/28  18:00:00,130.483724361,3.63795293544,1.1688241783,25.3478949336,37.5258241642,62.7947880557,1.10384867103,0.0,1.10384867103
 02/28  19:00:00,113.781399163,3.44581366009,0.0271977344607,37.6082752703,26.8041601173,36.0181789539,2.98360473201,0.796321413036,2.18728331897
 02/28  20:00:00,119.293786838,3.44581366009,0.0757290112012,40.7062562101,26.8041601173,33.4493877451,0.790674263617,0.770674263617,0.02
 02/28  21:00:00,108.591762802,3.44581366009,0.0492510465561,46.1132062095,16.0824960704,28.0885557216,2.66221233196,1.55880203261,1.10341029935
 02/28  22:00:00,109.431396584,3.44581366009,0.0,48.2864866421,16.0824960704,26.8041601173,4.21415322802,3.11107927304,1.10307395499
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296245397,0.0,1.10296245397
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296200171,0.0,1.10296200171
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296220771,0.0,1.10296220771
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  07:00:00,151.413367423,3.44581366009,13.6636428676,92.6873106836,5.36083202345,21.4433280938,1.10303697599,0.0,1.10303697599
 03/01  08:00:00,125.167062835,3.44581366009,0.0,72.9485233779,16.0824960704,32.6817896323,11.43416092,10.3307159953,1.10344492472
 03/01  09:00:00,167.972104528,3.48753185244,0.197971259286,45.6273607241,48.2474882111,70.4033123869,5.73342589645,4.62947850665,1.10394738981
 03/01  10:00:00,150.543950541,3.44581366009,0.388401346189,36.3990662711,48.2474882111,62.0547409583,4.26180875715,2.07357986531,2.18822889184
 03/01  11:00:00,143.443244546,3.44581366009,0.991421241367,30.6219337874,48.2474882111,60.1281475517,1.31928507042,0.215003067565,1.10428200285
 03/01  12:00:00,142.504511141,3.44581366009,1.67661319304,27.0714150248,48.2474882111,62.0547409583,2.18872903951,0.0,2.18872903951
 03/01  13:00:00,144.017636789,3.4805720633,2.88621807413,27.8845258952,48.2474882111,61.5103924513,3.2742699581,0.0,3.2742699581
 03/01  14:00:00,139.769499238,3.49994035773,3.96392010457,20.389475007,48.2474882111,63.6602354638,2.18956000376,0.0,2.18956000376
 03/01  15:00:00,134.522198716,3.44581366009,4.42671081017,18.2655983888,48.2474882111,60.1281475517,1.10399096127,0.0,1.10399096127
 03/01  16:00:00,134.010423421,3.44581366009,5.0885257413,17.0920081627,48.2474882111,60.1281475517,2.18785708528,0.0,2.18785708528
 03/01  17:00:00,131.573070006,3.51615799218,6.40639522874,10.3765508188,48.2474882111,63.0180376616,2.18871969683,0.0,2.18871969683
 03/01  18:00:00,131.062349883,3.60538913751,6.87238843606,20.2555199951,37.5258241642,62.7947880557,1.1037551319,0.0,1.1037551319
 03/01  19:00:00,113.386652517,3.44581366009,4.56223724306,32.678489115,26.8041601173,36.0181789539,1.10350682124,0.0,1.10350682124
 03/01  20:00:00,118.989748228,3.44581366009,2.67972433401,37.7982222779,26.8041601173,33.4493877451,1.10330983097,0.0,1.10330983097
 03/01  21:00:00,110.647143181,3.44581366009,0.505515413328,47.7123222213,16.0824960704,28.0885557216,1.95025893092,0.846892529344,1.10336640158
 03/01  22:00:00,113.993071921,3.44581366009,0.0,52.8481619796,16.0824960704,26.8041601173,7.4498002169,7.4298002169,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296209153,0.0,1.10296209153
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296184283,0.0,1.10296184283
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296160405,0.0,1.10296160405
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  06:00:00,44.5768293734,0.402998707627,0.182259513964,2.37497094042,5.36083202345,21.4433280938,1.13872453678,0.0356642954996,1.10306024129
 03/02  07:00:00,182.410589546,3.44581366009,12.2938901834,125.054285492,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  08:00:00,148.536396324,3.44581366009,0.0,96.3178568675,16.0824960704,32.6817896323,28.1518577236,27.0483962981,1.10346142552
 03/02  09:00:00,180.151045311,3.45866490546,1.69973032908,56.3334093846,48.2474882111,70.4033123869,4.14957276823,3.04556479714,1.10400797108
 03/02  10:00:00,160.187758759,3.44581366009,6.74480099605,39.6864748394,48.2474882111,62.0547409583,2.18844082482,0.0,2.18844082482
 03/02  11:00:00,151.148433951,3.44581366009,10.8393087314,28.479235703,48.2474882111,60.1281475517,2.18827534486,0.0,2.18827534486
 03/02  12:00:00,147.918739123,3.44581366009,13.1456859062,21.0165702931,48.2474882111,62.0547409583,2.18882086291,0.0,2.18882086291
 03/02  13:00:00,150.377893167,3.46129291407,15.4679174446,21.6823620521,48.2474882111,61.5103924513,2.18986240155,0.0,2.18986240155
 03/02  14:00:00,145.532066001,3.48850321747,17.6642567598,12.4631422547,48.2474882111,63.6602354638,2.18947266626,0.0,2.18947266626
 03/02  15:00:00,140.620968561,3.44581366009,18.0074893456,10.7835896985,48.2474882111,60.1281475517,2.18811465136,0.0,2.18811465136
 03/02  16:00:00,139.691401449,3.44581366009,18.2108726833,9.65063924899,48.2474882111,60.1281475517,1.10396180187,0.0,1.10396180187
 03/02  17:00:00,142.493889962,3.50577735108,18.252024248,9.46212239619,48.2474882111,63.0180376616,2.1886819593,0.0,2.1886819593
 03/02  18:00:00,134.06390817,3.5932972208,16.982116757,13.1594418779,37.5258241642,62.7947880557,1.10369685399,0.0,1.10369685399
 03/02  19:00:00,111.464105004,3.44581366009,12.7793607745,22.5388180705,26.8041601173,36.0181789539,1.10357460254,0.0,1.10357460254
 03/02  20:00:00,116.578276476,3.44581366009,9.69262854215,28.3738463176,26.8041601173,33.4493877451,1.10333311671,0.0,1.10333311671
 03/02  21:00:00,108.044038929,3.44581366009,7.97984891439,37.6348844681,16.0824960704,28.0885557216,1.10337523177,0.0,1.10337523177
 03/02  22:00:00,108.767870416,3.44581366009,6.84256648648,40.7803939879,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300611343,0.0,1.10300611343
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295797239,0.0,1.10295797239
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102961879,0.0,1.102961879
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306651974,0.0,1.10306651974
 03/03  07:00:00,153.354330098,3.44581366009,13.6442948415,94.6476213848,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  08:00:00,126.513465406,3.44581366009,1.41341431849,72.8815116303,16.0824960704,32.6817896323,2.59355122794,1.4901302886,1.10342093934
 03/03  09:00:00,167.391511567,3.47706487353,7.92539360812,37.3298123934,48.2474882111,70.4033123869,2.18815350948,0.0,2.18815350948
 03/03  10:00:00,151.122696084,3.44581366009,11.6441105485,25.7221026117,48.2474882111,62.0547409583,1.1042160607,0.0,1.1042160607
 03/03  11:00:00,144.317198358,3.44581366009,14.0115265832,18.4757822577,48.2474882111,60.1281475517,2.1882718393,0.0,2.1882718393
 03/03  12:00:00,143.728073589,3.44581366009,16.8897800009,13.0818106643,48.2474882111,62.0547409583,2.18872035406,0.0,2.18872035406
 03/03  13:00:00,144.750116051,3.48124488059,19.7940685257,11.7084818885,48.2474882111,61.5103924513,2.18963455856,0.0,2.18963455856
 03/03  14:00:00,141.622618939,3.50532535874,21.3083768636,4.89275294757,48.2474882111,63.6602354638,2.18934939384,0.0,2.18934939384
 03/03  15:00:00,136.740939518,3.44581366009,21.4912316452,3.41981835597,48.2474882111,60.1281475517,2.18841689905,0.0,2.18841689905
 03/03  16:00:00,135.759242367,3.44742827745,21.6621822544,2.26555597787,48.2474882111,60.1281475517,1.10398203217,0.0,1.10398203217
 03/03  17:00:00,138.256190471,3.53761373075,21.4600469053,1.98456386778,48.2474882111,63.0180376616,2.1884592247,0.0,2.1884592247
 03/03  18:00:00,129.057378874,3.62703107835,20.4860001124,4.6152953696,37.5258241642,62.7947880557,1.10378449712,0.0,1.10378449712
 03/03  19:00:00,105.362374367,3.44581366009,17.0026992649,12.2137489436,26.8041601173,36.0181789539,1.10369692878,0.0,1.10369692878
 03/03  20:00:00,111.266956488,3.44581366009,14.3906369605,18.3645179111,26.8041601173,33.4493877451,1.10342733862,0.0,1.10342733862
 03/03  21:00:00,102.319160771,3.44581366009,13.0144780082,26.8753772164,16.0824960704,28.0885557216,1.10335359385,0.0,1.10335359385
 03/03  22:00:00,104.245665574,3.44581366009,12.6347705893,30.4659850426,16.0824960704,26.8041601173,1.10307017777,0.0,1.10307017777
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296077135,0.0,1.10296077135
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296108713,0.0,1.10296108713
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296093717,0.0,1.10296093717
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,117.745670003,3.44581366009,16.5011588073,58.6494306579,5.36083202345,21.4433280938,1.10303273521,0.0,1.10303273521
 03/04  08:00:00,96.328651831,3.44581366009,8.70034143006,52.2323141119,5.36083202345,26.5809105114,0.02,0.0,0.02
 03/04  09:00:00,111.023550241,3.44581366009,10.4500954008,39.015496236,26.8041601173,31.2995447326,1.1033040052,0.0,1.1033040052
 03/04  10:00:00,109.230951568,3.44581366009,12.5366030691,32.8886975871,26.8041601173,33.5472370403,1.10352803158,0.0,1.10352803158
 03/04  11:00:00,104.780694376,3.44581366009,15.7148225153,26.2235176526,26.8041601173,32.583940337,1.10343469041,0.0,1.10343469041
 03/04  12:00:00,103.467495942,3.44581366009,19.4751682123,18.9022812137,26.8041601173,34.8316326447,1.10357430339,0.0,1.10357430339
 03/04  13:00:00,96.9124343113,3.44581366009,21.8396179962,11.2671654033,26.8041601173,33.5472370403,1.1034818836,0.0,1.1034818836
 03/04  14:00:00,94.8719216282,3.44581366009,22.5774600485,11.0576018767,26.8041601173,30.9784458315,1.10350739533,0.0,1.10350739533
 03/04  15:00:00,74.3833845321,3.44581366009,22.7328262098,18.8233532421,8.04124803518,21.3317032909,1.10333646882,0.0,1.10333646882
 03/04  16:00:00,78.1170742093,3.44581366009,22.8647974038,23.7094673297,8.04124803518,20.0473076865,0.02,0.0,0.02
 03/04  17:00:00,82.7390914311,3.44581366009,22.4767800841,28.3984029701,8.04124803518,20.3684065876,1.103278454,0.0,1.103278454
 03/04  18:00:00,82.9465589081,3.44581366009,21.8402520831,36.9625475821,2.68041601173,18.0090894769,1.10303465522,0.0,1.10303465522
 03/04  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303194837,0.0,1.10303194837
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031108314,0.0,1.1031108314
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029256376,0.0,1.1029256376
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292212749,0.0,1.10292212749
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302962234,0.0,1.10302962234
 03/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295919156,0.0,1.10295919156
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,24.2206607905,0.567139118731,4.88216949555,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292569971,0.0,1.10292569971
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,34.2519872689,1.4357556917,14.044879401,0.0,2.68041601173,16.0824960704,1.10305638141,0.0,1.10305638141
 03/05  14:00:00,46.7147757142,2.71968597304,25.223737565,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  15:00:00,41.9417478262,2.30376836507,20.866627285,0.0,2.68041601173,16.0824960704,1.10305154806,0.0,1.10305154806
 03/05  16:00:00,45.7860045263,2.72287868978,24.2917736603,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,38.5868341343,2.05467465014,17.760807308,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,27.5709333631,0.897009873374,7.90257131357,0.0,2.68041601173,16.0824960704,1.10298198822,0.0,1.10298198822
 03/05  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292760828,0.0,1.10292760828
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291719306,0.0,1.10291719306
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029601045,0.0,1.1029601045
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029598336,0.0,1.1029598336
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306694708,0.0,1.10306694708
 03/06  07:00:00,80.449132688,3.44581366009,26.1471498346,11.7069023153,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,87.5282078346,3.44581366009,24.496157752,10.8135106258,16.0824960704,32.6817896323,1.10343328321,0.0,1.10343328321
 03/06  09:00:00,152.416285318,3.54527227176,27.0893921337,3.12238022048,48.2474882111,70.4033123869,1.10409217395,0.0,1.10409217395
 03/06  10:00:00,143.345446432,3.44712873569,29.1367220552,0.450926377766,48.2474882111,62.0547409583,2.18821910544,0.0,2.18821910544
 03/06  11:00:00,144.600656622,3.457807621,32.7587731446,0.0,48.2474882111,60.1281475517,2.18839567137,0.0,2.18839567137
 03/06  12:00:00,150.166768871,3.68417923947,36.1719203676,0.0,48.2474882111,62.0547409583,2.18891238093,0.0,2.18891238093
 03/06  13:00:00,147.585620866,4.03742918726,33.7818709219,0.0,48.2474882111,61.5103924513,2.18959270466,0.0,2.18959270466
 03/06  14:00:00,138.482536509,3.82321980263,22.7431529377,0.0,48.2474882111,63.6602354638,2.18950382803,0.0,2.18950382803
 03/06  15:00:00,128.99069208,3.7685316814,16.8380845418,0.0,48.2474882111,60.1281475517,2.18812870316,0.0,2.18812870316
 03/06  16:00:00,125.990731446,3.67072952451,13.9359260641,0.0,48.2474882111,60.1281475517,1.10396076134,0.0,1.10396076134
 03/06  17:00:00,126.845754931,3.63938026358,11.5248346245,0.407574076203,48.2474882111,63.0180376616,2.1886542823,0.0,2.1886542823
 03/06  18:00:00,116.971692266,3.7219611964,10.1717702935,2.74890846222,37.5258241642,62.7947880557,1.10368215583,0.0,1.10368215583
 03/06  19:00:00,94.4471675781,3.44581366009,5.92600689914,12.3752345203,26.8041601173,36.0181789539,1.10357769999,0.0,1.10357769999
 03/06  20:00:00,105.778818029,3.44581366009,3.29205337956,23.9749630329,26.8041601173,33.4493877451,1.1033150777,0.0,1.1033150777
 03/06  21:00:00,99.9380636752,3.44581366009,1.41208156794,36.0966765611,16.0824960704,28.0885557216,1.10335126583,0.0,1.10335126583
 03/06  22:00:00,103.007655437,3.44581366009,0.187362459455,41.6753830361,16.0824960704,26.8041601173,1.19346012057,1.17346012057,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300072757,0.0,1.10300072757
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029602968,0.0,1.1029602968
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295850253,0.0,1.10295850253
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307093552,0.0,1.10307093552
 03/07  07:00:00,166.942868722,3.44581366009,13.3935424549,110.954245729,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,138.738339452,3.44581366009,0.0,86.5197999949,16.0824960704,32.6817896323,39.1942993558,38.0909173351,1.10338202078
 03/07  09:00:00,175.192056134,3.49661661971,0.0,53.0361988218,48.2474882111,70.4033123869,28.6855714944,26.4974603133,2.18811118104
 03/07  10:00:00,157.496011846,3.44581366009,0.0,43.7395289223,48.2474882111,62.0547409583,20.4813328032,19.3771954797,1.10413732348
 03/07  11:00:00,151.077115806,3.44581366009,0.0,39.2472262887,48.2474882111,60.1281475517,12.4807204964,10.2923828574,2.18833763895
 03/07  12:00:00,148.017855986,3.44581366009,0.350384545319,33.9109885167,48.2474882111,62.0547409583,3.96365347845,1.77457772861,2.18907574984
 03/07  13:00:00,143.15652508,3.48680549428,1.40723554299,28.4961632858,48.2474882111,61.5103924513,2.18974376939,0.0,2.18974376939
 03/07  14:00:00,137.174357076,3.51038009957,2.86250751561,18.8853056917,48.2474882111,63.6602354638,2.18965642876,0.0,2.18965642876
 03/07  15:00:00,132.063712555,3.44581366009,3.34918267703,16.8846403609,48.2474882111,60.1281475517,2.18813447546,0.0,2.18813447546
 03/07  16:00:00,129.376202394,3.44637576861,3.85610308015,13.6896476882,48.2474882111,60.1281475517,1.10402463654,0.0,1.10402463654
 03/07  17:00:00,132.969697806,3.5319262987,4.08622972426,14.0775758167,48.2474882111,63.0180376616,2.18878378587,0.0,2.18878378587
 03/07  18:00:00,126.731495271,3.62318517221,3.37574217224,19.4035156127,37.5258241642,62.7947880557,1.10373466184,0.0,1.10373466184
 03/07  19:00:00,115.509562728,3.44581366009,0.710989753634,38.6526468153,26.8041601173,36.0181789539,1.17077698975,0.067166924095,1.10361006566
 03/07  20:00:00,125.549466578,3.44581366009,0.0,47.0376649616,26.8041601173,33.4493877451,5.63809887878,4.53480116533,1.10329771345
 03/07  21:00:00,120.020647298,3.44581366009,0.0,57.5913417521,16.0824960704,28.0885557216,13.1719981797,12.0686063514,1.10339182828
 03/07  22:00:00,123.841373959,3.44581366009,0.0,62.696464017,16.0824960704,26.8041601173,17.5377355878,17.5177355878,0.02
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302444813,0.0,1.10302444813
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295987017,0.0,1.10295987017
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  03:00:00,40.4208977023,0.201499353813,0.0812284789767,1.2019856699,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,47.2432529891,1.00749676907,0.659327140222,6.64024488017,2.68041601173,21.4433280938,1.10295906778,0.0,1.10295906778
 03/08  05:00:00,47.1578369407,0.805997415254,0.355746612661,7.05990871317,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,52.8861705233,1.00749676907,0.401894426563,9.86017911631,5.36083202345,21.4433280938,1.10312191489,0.0,1.10312191489
 03/08  07:00:00,196.475851409,3.44581366009,11.7862171312,142.09455374,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,162.273950492,3.44581366009,0.0,110.055411036,16.0824960704,32.6817896323,46.1973572315,45.0939373152,1.10341991634
 03/08  09:00:00,193.844772773,3.45210741218,0.0,71.7334246692,48.2474882111,70.4033123869,37.4125034276,35.2243853768,2.18811805078
 03/08  10:00:00,174.753200084,3.44581366009,0.0,60.9967171601,48.2474882111,62.0547409583,27.5837661311,26.4795822753,1.10418385577
 03/08  11:00:00,156.458870549,3.44581366009,0.0,44.6289810325,48.2474882111,60.1281475517,19.6747502423,17.4865658996,2.18818434276
 03/08  12:00:00,147.807049253,3.44581366009,0.0,34.050566329,48.2474882111,62.0547409583,10.3964946042,8.20733745067,2.18915715353
 03/08  13:00:00,148.792080811,3.45192588856,0.243144202782,35.3306899632,48.2474882111,61.5103924513,3.58487679013,1.39542044495,2.18945634518
 03/08  14:00:00,142.456672254,3.47642164716,1.07920779771,25.9848790399,48.2474882111,63.6602354638,2.18941104089,0.0,2.18941104089
 03/08  15:00:00,130.313235841,3.44581654257,2.03079136881,16.452552073,48.2474882111,60.1281475517,2.18819124836,0.0,2.18819124836
 03/08  16:00:00,127.996573864,3.44581366009,2.7412811689,13.4254031786,48.2474882111,60.1281475517,1.10386270595,0.0,1.10386270595
 03/08  17:00:00,131.849205003,3.5079715624,3.34840680146,13.7188606723,48.2474882111,63.0180376616,2.18883176002,0.0,2.18883176002
 03/08  18:00:00,126.321461409,3.60246322455,2.48800981227,19.9019360586,37.5258241642,62.7947880557,1.10375557875,0.0,1.10375557875
 03/08  19:00:00,114.847833058,3.44581366009,0.162340679837,38.5395662192,26.8041601173,36.0181789539,1.6032609808,0.499682191836,1.10357878897
 03/08  20:00:00,127.302571375,3.44581366009,0.0,48.7907697584,26.8041601173,33.4493877451,7.99998802558,6.89667725559,1.10331077
 03/08  21:00:00,122.747030392,3.44581366009,0.0,60.3177248456,16.0824960704,28.0885557216,16.7555459176,15.652141996,1.10340392168
 03/08  22:00:00,127.525991625,3.44581366009,0.0,66.3810816829,16.0824960704,26.8041601173,22.6462796438,22.6262796438,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304468365,0.0,1.10304468365
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295823316,0.0,1.10295823316
 03/09  02:00:00,43.6097187545,0.60449806144,0.374347161318,3.69468933212,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  03:00:00,46.3996232737,0.805997415254,0.346825039693,6.31061661909,2.68041601173,21.4433280938,1.10301027445,0.0,1.10301027445
 03/09  04:00:00,49.5857727257,1.00749676907,0.322100735079,9.31999102193,2.68041601173,21.4433280938,0.0448647545218,0.0248647545218,0.02
 03/09  05:00:00,49.0872942417,0.805997415254,0.0891869468335,9.25592567998,2.68041601173,21.4433280938,0.293645141696,0.273645141696,0.02
 03/09  06:00:00,55.0052194238,1.00749676907,0.0413770792068,12.3397453642,5.36083202345,21.4433280938,1.37162767203,0.268505628212,1.10312204381
 03/09  07:00:00,210.246628482,3.44581366009,10.9051661103,156.746381833,5.36083202345,21.4433280938,0.02,0.0,0.02
