Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/09  08:00:00,161.18885536,3.44581366009,0.0,108.970315903,16.0824960704,32.6817896323,54.5930452561,53.4896157723,1.10342948374
 03/09  09:00:00,181.523218798,3.44874074841,0.0,59.4152373577,48.2474882111,70.4033123869,44.4933112652,42.3051734809,2.18813778428
 03/09  10:00:00,154.976134891,3.44581366009,0.0,41.2196519676,48.2474882111,62.0547409583,31.2031313953,30.0989415786,1.10418981671
 03/09  11:00:00,142.532459191,3.44581366009,0.0,30.7025696736,48.2474882111,60.1281475517,18.490365627,16.3021747058,2.18819092117
 03/09  12:00:00,140.29598928,3.44581366009,0.0,26.5395063569,48.2474882111,62.0547409583,11.948546464,9.75939207869,2.18915438532
 03/09  13:00:00,143.797312011,3.45855909794,0.0892345505266,30.4831976065,48.2474882111,61.5103924513,5.56306452138,3.37361985429,2.1894446671
 03/09  14:00:00,137.630154498,3.52149878356,1.46353311817,20.7289588271,48.2474882111,63.6602354638,2.1893922641,0.0,2.1893922641
 03/09  15:00:00,128.395901688,3.47613947272,2.68320781998,13.8524785388,48.2474882111,60.1281475517,2.18816730638,0.0,2.18816730638
 03/09  16:00:00,126.490474997,3.45232846715,3.92776215002,10.7263085232,48.2474882111,60.1281475517,1.10403691137,0.0,1.10403691137
 03/09  17:00:00,130.740813745,3.51767740336,5.30313890582,10.6460314691,48.2474882111,63.0180376616,2.18879538308,0.0,2.18879538308
 03/09  18:00:00,123.05379264,3.61293378413,5.65356730975,13.4582392324,37.5258241642,62.7947880557,1.1037388784,0.0,1.1037388784
 03/09  19:00:00,103.80359698,3.44581366009,2.54832901396,27.5766751411,26.8041601173,36.0181789539,1.10361074296,0.0,1.10361074296
 03/09  20:00:00,118.583281503,3.44581366009,0.721550418207,39.3499294687,26.8041601173,33.4493877451,1.10329651271,0.0,1.10329651271
 03/09  21:00:00,113.20124307,3.44581366009,0.0922288235097,50.6797087001,16.0824960704,28.0885557216,4.59761029173,3.49422224069,1.10338805104
 03/09  22:00:00,117.281676661,3.44581366009,0.0,56.1367667194,16.0824960704,26.8041601173,8.49119117296,8.47119117296,0.02
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302156543,0.0,1.10302156543
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295895444,0.0,1.10295895444
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295806603,0.0,1.10295806603
 03/10  05:00:00,46.7284772023,1.00749676907,0.46003649513,6.32475973847,2.68041601173,21.4433280938,0.0597142803354,0.0397142803354,0.02
 03/10  06:00:00,48.5480860834,0.805997415254,0.391673115222,5.73381534151,5.36083202345,21.4433280938,1.10311565919,0.0,1.10311565919
 03/10  07:00:00,189.73469231,3.44581366009,11.6660754276,135.473536344,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  08:00:00,153.204170603,3.44581366009,0.0,100.985631146,16.0824960704,32.6817896323,31.6900860065,30.5866771773,1.1034088292
 03/10  09:00:00,174.666463741,3.45280360246,0.969994876222,51.5844245707,48.2474882111,70.4033123869,7.12350887992,4.9354390067,2.18806987322
 03/10  10:00:00,153.100003355,3.44581366009,3.70241076897,35.6411096625,48.2474882111,62.0547409583,1.10415432194,0.0,1.10415432194
 03/10  11:00:00,144.570804668,3.44581366009,6.40396574286,26.3369494077,48.2474882111,60.1281475517,2.1883531363,0.0,2.1883531363
 03/10  12:00:00,138.495689127,3.44581366009,8.88961239082,15.8495938131,48.2474882111,62.0547409583,2.18906485455,0.0,2.18906485455
 03/10  13:00:00,140.932892113,3.46629620456,11.000387788,16.6998873638,48.2474882111,61.5103924513,2.18970399438,0.0,2.18970399438
 03/10  14:00:00,138.830370347,3.49402798474,12.2979064419,11.1222721518,48.2474882111,63.6602354638,2.18959313245,0.0,2.18959313245
 03/10  15:00:00,134.520847367,3.44581366009,13.1228510315,9.56810681879,48.2474882111,60.1281475517,2.18818992054,0.0,2.18818992054
 03/10  16:00:00,130.67611443,3.44581366009,14.348309472,4.49791544151,48.2474882111,60.1281475517,1.10398658233,0.0,1.10398658233
 03/10  17:00:00,133.900016577,3.52497558807,14.9826153522,4.11845967038,48.2474882111,63.0180376616,2.18867350248,0.0,2.18867350248
 03/10  18:00:00,124.318643737,3.62472401786,13.982028904,6.38283850101,37.5258241642,62.7947880557,1.10368386062,0.0,1.10368386062
 03/10  19:00:00,100.467918694,3.44581366009,10.1896841041,16.5996417645,26.8041601173,36.0181789539,1.10362152104,0.0,1.10362152104
 03/10  20:00:00,113.838475928,3.44581366009,8.18842678681,27.138247525,26.8041601173,33.4493877451,1.10331060377,0.0,1.10331060377
 03/10  21:00:00,106.463068399,3.44581366009,6.64728158322,37.3864812699,16.0824960704,28.0885557216,1.10334247735,0.0,1.10334247735
 03/10  22:00:00,108.796102262,3.44581366009,4.95214898618,42.6990433345,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295998817,0.0,1.10295998817
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295811093,0.0,1.10295811093
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295840164,0.0,1.10295840164
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306402982,0.0,1.10306402982
 03/11  07:00:00,164.266161426,3.44581366009,12.9330553773,108.738025511,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/11  08:00:00,114.635784392,3.44581366009,0.181506659278,79.0582814437,5.36083202345,26.5809105114,7.50257862648,6.39942902901,1.10314959747
 03/11  09:00:00,111.724604053,3.44581366009,1.99778146113,48.1688639875,26.8041601173,31.2995447326,1.10331523752,0.0,1.10331523752
 03/11  10:00:00,102.713382925,3.44581366009,4.53197516091,34.3757568526,26.8041601173,33.5472370403,1.1034950422,0.0,1.1034950422
 03/11  11:00:00,96.0938366162,3.44581366009,7.14845860733,26.1030238004,26.8041601173,32.583940337,0.02,0.0,0.02
 03/11  12:00:00,97.475289568,3.44581366009,9.35423255162,23.0310105001,26.8041601173,34.8316326447,2.187091924,0.0,2.187091924
 03/11  13:00:00,97.6033487978,3.46530430099,11.8357682493,21.9424389959,26.8041601173,33.5472370403,0.02,0.0,0.02
 03/11  14:00:00,93.1393626135,3.49845315572,14.0926108623,17.7572525526,26.8041601173,30.9784458315,1.10349699381,0.0,1.10349699381
 03/11  15:00:00,68.4946854882,3.46681759186,15.3174043295,20.3290721467,8.04124803518,21.3317032909,1.10339553608,0.0,1.10339553608
 03/11  16:00:00,67.3327659321,3.44618626556,15.9707173058,19.8188665449,8.04124803518,20.0473076865,1.10322670598,0.0,1.10322670598
 03/11  17:00:00,66.933427008,3.44581366009,14.7558612214,20.3136574097,8.04124803518,20.3684065876,1.10329650591,0.0,1.10329650591
 03/11  18:00:00,63.2362960056,3.44581366009,13.3042976962,25.7882390665,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/11  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302613316,0.0,1.10302613316
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303000822,0.0,1.10303000822
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295830691,0.0,1.10295830691
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292559699,0.0,1.10292559699
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297644351,0.0,1.10297644351
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292117283,0.0,1.10292117283
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292221116,0.0,1.10292221116
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299138523,0.0,1.10299138523
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103029507,0.0,1.103029507
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292019283,0.0,1.10292019283
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292192563,0.0,1.10292192563
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293225316,0.0,1.10293225316
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029250362,0.0,1.1029250362
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295732704,0.0,1.10295732704
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306537673,0.0,1.10306537673
 03/13  06:00:00,116.457122114,3.44581366009,17.4021861489,53.9925220932,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,122.060510101,3.44581366009,13.1816160143,46.7910212967,16.0824960704,32.6817896323,1.10342814607,0.0,1.10342814607
 03/13  08:00:00,158.746994787,3.46346158242,14.7271545741,21.8971379389,48.2474882111,70.4033123869,1.10406569349,0.0,1.10406569349
 03/13  09:00:00,145.80779037,3.44581366009,17.3841813508,14.667126096,48.2474882111,62.0547409583,2.18833692964,0.0,2.18833692964
 03/13  10:00:00,140.842217535,3.44581366009,20.2497828802,8.76254513778,48.2474882111,60.1281475517,2.18824857948,0.0,2.18824857948
 03/13  11:00:00,141.417572339,3.44581366009,22.7264072203,4.93468219493,48.2474882111,62.0547409583,2.18870195823,0.0,2.18870195823
 03/13  12:00:00,143.497847626,3.4791902581,26.6620312408,3.59030537051,48.2474882111,61.5103924513,2.18962717729,0.0,2.18962717729
 03/13  13:00:00,145.814291958,3.53145282594,29.5920755584,0.774599805228,48.2474882111,63.6602354638,2.18934395913,0.0,2.18934395913
 03/13  14:00:00,144.36205428,3.6772715864,32.2790917401,0.0216150967281,48.2474882111,60.1281475517,1.10407901413,0.0,1.10407901413
 03/13  15:00:00,146.909467023,3.68426860032,34.8411225661,0.0,48.2474882111,60.1281475517,2.18798207677,0.0,2.18798207677
 03/13  16:00:00,152.374632839,3.96049979935,37.1401670732,0.0,48.2474882111,63.0180376616,2.18875699853,0.0,2.18875699853
 03/13  17:00:00,139.948123386,3.96468669457,35.6543843772,0.0,37.5258241642,62.7947880557,1.10375122553,0.0,1.10375122553
 03/13  18:00:00,97.472524624,3.45861046821,31.1831349906,0.0,26.8041601173,36.0181789539,1.10349252143,0.0,1.10349252143
 03/13  19:00:00,99.4202551679,3.44581366009,27.5101307015,0.800322849864,26.8041601173,33.4493877451,1.1032917072,0.0,1.1032917072
 03/13  20:00:00,90.9391029572,3.44581366009,24.4534489727,4.05634843835,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/13  21:00:00,91.2440641939,3.44581366009,22.4177821178,7.68137213424,16.0824960704,26.8041601173,1.1032302188,0.0,1.1032302188
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295761019,0.0,1.10295761019
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295553832,0.0,1.10295553832
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295138272,0.0,1.10295138272
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  06:00:00,84.9074968699,3.44581366009,21.853121148,17.9919618505,5.36083202345,21.4433280938,1.10308748021,0.0,1.10308748021
 03/14  07:00:00,100.148636777,3.44581366009,18.532996229,19.5277677578,16.0824960704,32.6817896323,1.10346829538,0.0,1.10346829538
 03/14  08:00:00,148.626757144,3.57951581107,20.8610921502,5.52690849116,48.2474882111,70.4033123869,1.10406932485,0.0,1.10406932485
 03/14  09:00:00,139.465958616,3.45739673811,22.629558627,3.06833398708,48.2474882111,62.0547409583,2.18831003413,0.0,2.18831003413
 03/14  10:00:00,137.888224095,3.44674617762,24.8566665356,1.20073552542,48.2474882111,60.1281475517,1.10424062287,0.0,1.10424062287
 03/14  11:00:00,143.819162351,3.73376226564,29.6191951532,0.155535668661,48.2474882111,62.0547409583,2.18875030725,0.0,2.18875030725
 03/14  12:00:00,147.648571823,4.09893861613,33.7813012908,0.00201115978491,48.2474882111,61.5103924513,3.27408513687,0.0,3.27408513687
 03/14  13:00:00,153.495181849,4.49623578971,37.08278229,0.0,48.2474882111,63.6602354638,2.18930956565,0.0,2.18930956565
 03/14  14:00:00,151.148135932,4.49040217892,38.2736578966,0.0,48.2474882111,60.1281475517,1.10404516682,0.0,1.10404516682
 03/14  15:00:00,152.211090776,4.56837936891,39.2586355499,0.0,48.2474882111,60.1281475517,2.1879021852,0.0,2.1879021852
 03/14  16:00:00,156.931762873,4.76336564498,40.8944312615,0.0,48.2474882111,63.0180376616,1.1044278799,0.0,1.1044278799
 03/14  17:00:00,144.832345687,4.65651682889,39.8467765437,0.0,37.5258241642,62.7947880557,2.18767652352,0.0,2.18767652352
 03/14  18:00:00,100.537762119,3.67400999118,34.0329729627,0.0,26.8041601173,36.0181789539,1.10351817723,0.0,1.10351817723
 03/14  19:00:00,101.232830808,3.44972464294,30.1191182085,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/14  20:00:00,89.0857140939,3.44581366009,26.2133765048,0.443032042846,16.0824960704,28.0885557216,1.10338750143,0.0,1.10338750143
 03/14  21:00:00,87.1877373778,3.44581366009,24.1035209803,1.93930645567,16.0824960704,26.8041601173,1.10306595308,0.0,1.10306595308
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295690547,0.0,1.10295690547
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295652469,0.0,1.10295652469
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295493884,0.0,1.10295493884
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,83.380232959,3.49817314293,21.4652860679,16.8001735368,5.36083202345,21.4433280938,1.10302321169,0.0,1.10302321169
 03/15  07:00:00,94.8118224362,3.44581366009,11.3050452317,21.4189044143,16.0824960704,32.6817896323,0.02,0.0,0.02
 03/15  08:00:00,139.623404932,3.61989927575,11.6702157287,5.67404923599,48.2474882111,70.4033123869,2.18762507255,0.0,2.18762507255
 03/15  09:00:00,130.368647012,3.49298057575,12.4406784582,4.12431871476,48.2474882111,62.0547409583,1.10414461622,0.0,1.10414461622
 03/15  10:00:00,128.818070935,3.47701150751,14.1834450422,2.77353852821,48.2474882111,60.1281475517,2.18828412547,0.0,2.18828412547
 03/15  11:00:00,132.830050948,3.6606759191,17.3782855124,1.4804202531,48.2474882111,62.0547409583,2.1888572784,0.0,2.1888572784
 03/15  12:00:00,135.468173574,3.97609222985,20.6504181296,1.0753424578,48.2474882111,61.5103924513,2.18965921965,0.0,2.18965921965
 03/15  13:00:00,140.734326328,4.27464334252,24.5435192165,0.0,48.2474882111,63.6602354638,2.18927931092,0.0,2.18927931092
 03/15  14:00:00,140.493978958,4.34100310331,27.7688999977,0.0,48.2474882111,60.1281475517,2.18829082407,0.0,2.18829082407
 03/15  15:00:00,143.099968152,4.43302705485,30.2828652405,0.0,48.2474882111,60.1281475517,1.10389633815,0.0,1.10389633815
 03/15  16:00:00,148.25651061,4.51038318669,32.4721614561,0.0,48.2474882111,63.0180376616,2.18845176699,0.0,2.18845176699
 03/15  17:00:00,138.047577879,4.54282074965,33.175704815,0.0,37.5258241642,62.7947880557,1.10374938015,0.0,1.10374938015
 03/15  18:00:00,92.8617795099,3.55890532624,26.4720950184,0.0,26.8041601173,36.0181789539,1.1035351501,0.0,1.1035351501
 03/15  19:00:00,94.4198780472,3.44581366009,23.2146190837,0.0954573469235,26.8041601173,33.4493877451,1.10335332528,0.0,1.10335332528
 03/15  20:00:00,83.546867909,3.44581366009,19.6930297282,1.42453263459,16.0824960704,28.0885557216,1.10337986711,0.0,1.10337986711
 03/15  21:00:00,82.8572866686,3.44581366009,17.2085098266,4.50386690024,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300435025,0.0,1.10300435025
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295610646,0.0,1.10295610646
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295617945,0.0,1.10295617945
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305216495,0.0,1.10305216495
 03/16  06:00:00,95.6559710617,3.48853552515,17.4471908845,33.1036444408,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,100.205295222,3.44581366009,5.67477764013,32.4426447914,16.0824960704,32.6817896323,1.10337561459,0.0,1.10337561459
 03/16  08:00:00,141.586459165,3.61022396789,9.98753263833,9.32946186699,48.2474882111,70.4033123869,2.18809867585,0.0,2.18809867585
 03/16  09:00:00,132.903153902,3.51772907576,14.636279229,4.4384763335,48.2474882111,62.0547409583,1.10406647668,0.0,1.10406647668
 03/16  10:00:00,133.599121141,3.49400275069,19.8578820347,1.86316049871,48.2474882111,60.1281475517,2.18838348139,0.0,2.18838348139
 03/16  11:00:00,141.266709036,3.98053470811,26.6437314371,0.331773627149,48.2474882111,62.0547409583,2.18878503918,0.0,2.18878503918
 03/16  12:00:00,144.992529166,4.20160170596,31.0115057795,0.0131009236706,48.2474882111,61.5103924513,2.18968111784,0.0,2.18968111784
 03/16  13:00:00,149.999243478,4.37495336343,33.7081263457,0.0,48.2474882111,63.6602354638,2.18919893948,0.0,2.18919893948
 03/16  14:00:00,146.938873322,4.34393956067,34.2108579046,0.0,48.2474882111,60.1281475517,1.1039481126,0.0,1.1039481126
 03/16  15:00:00,143.881599677,3.93255916933,31.5649646507,0.0,48.2474882111,60.1281475517,2.18798160311,0.0,2.18798160311
 03/16  16:00:00,141.828684065,3.89727211758,26.6574459811,0.0,48.2474882111,63.0180376616,2.18870890531,0.0,2.18870890531
 03/16  17:00:00,127.334320407,3.81074797052,23.1694387497,0.0250813724125,37.5258241642,62.7947880557,1.10373367289,0.0,1.10373367289
 03/16  18:00:00,86.9022367212,3.44581366009,19.8146224647,0.811021431153,26.8041601173,36.0181789539,1.10347379932,0.0,1.10347379932
 03/16  19:00:00,92.9231179215,3.44581366009,18.3564018316,3.45691447327,26.8041601173,33.4493877451,1.10327180565,0.0,1.10327180565
 03/16  20:00:00,87.7001360351,3.44581366009,17.5315219741,7.73930851479,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/16  21:00:00,87.5683507649,3.44581366009,16.0466744578,10.3767663653,16.0824960704,26.8041601173,1.10321426673,0.0,1.10321426673
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295282651,0.0,1.10295282651
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295542303,0.0,1.10295542303
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295565084,0.0,1.10295565084
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,95.8155127986,3.47231561149,19.1381941204,31.5884028553,5.36083202345,21.4433280938,1.10307219525,0.0,1.10307219525
 03/17  07:00:00,103.451823046,3.44581366009,8.2691855317,33.0947647239,16.0824960704,32.6817896323,1.10342976082,0.0,1.10342976082
 03/17  08:00:00,150.632350032,3.58753390935,11.0852331274,17.3003423028,48.2474882111,70.4033123869,1.10400819585,0.0,1.10400819585
 03/17  09:00:00,136.224299967,3.4597586057,11.9071520643,10.5467200336,48.2474882111,62.0547409583,2.18827695186,0.0,2.18827695186
 03/17  10:00:00,131.593509573,3.4459857674,15.4910199273,4.27242802146,48.2474882111,60.1281475517,1.10424989879,0.0,1.10424989879
 03/17  11:00:00,136.253469023,3.51354687502,19.7598313561,2.66942152879,48.2474882111,62.0547409583,2.18856178568,0.0,2.18856178568
 03/17  12:00:00,137.897231164,3.75825792967,22.4784954328,1.89415704518,48.2474882111,61.5103924513,2.18920901168,0.0,2.18920901168
 03/17  13:00:00,142.977794716,4.13136042826,26.615729906,0.314540612656,48.2474882111,63.6602354638,3.27414228253,0.0,3.27414228253
 03/17  14:00:00,142.579241618,4.2896681693,29.9054975915,0.0,48.2474882111,60.1281475517,1.10391771617,0.0,1.10391771617
 03/17  15:00:00,144.295284738,4.32312494011,31.5880839414,0.0,48.2474882111,60.1281475517,1.10384556455,0.0,1.10384556455
 03/17  16:00:00,149.767655223,4.63456513753,33.8591241188,0.0,48.2474882111,63.0180376616,2.1884607369,0.0,2.1884607369
 03/17  17:00:00,137.939901268,4.35211224149,33.2587367122,0.0,37.5258241642,62.7947880557,1.10376131041,0.0,1.10376131041
 03/17  18:00:00,94.2642014578,3.54409104043,27.8893312522,0.0,26.8041601173,36.0181789539,1.10364456669,0.0,1.10364456669
 03/17  19:00:00,95.5050097471,3.44581366009,24.1461866736,0.249021456877,26.8041601173,33.4493877451,1.10338160416,0.0,1.10338160416
 03/17  20:00:00,85.7188615429,3.44581366009,21.4814971003,1.80805889638,16.0824960704,28.0885557216,1.10338006077,0.0,1.10338006077
 03/17  21:00:00,86.0084823543,3.44581366009,20.0410702971,4.8225021154,16.0824960704,26.8041601173,1.10305910693,0.0,1.10305910693
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295539074,0.0,1.10295539074
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295516786,0.0,1.10295516786
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305252083,0.0,1.10305252083
 03/18  06:00:00,97.4020380911,3.46701394575,18.7853196348,33.5331042993,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,87.1313170744,3.44581366009,5.9475641605,35.9184232915,5.36083202345,26.5809105114,1.10315840063,0.0,1.10315840063
 03/18  08:00:00,97.9539050376,3.44581366009,6.33175542236,30.0641910112,26.8041601173,31.2995447326,1.10332056792,0.0,1.10332056792
 03/18  09:00:00,96.7628478233,3.44581366009,6.62423824915,26.3329586624,26.8041601173,33.5472370403,1.10346985686,0.0,1.10346985686
 03/18  10:00:00,90.3934729767,3.44581366009,7.2579955675,20.2931232007,26.8041601173,32.583940337,1.10344865172,0.0,1.10344865172
 03/18  11:00:00,92.9074741318,3.44581366009,8.39642605856,19.4210015571,26.8041601173,34.8316326447,1.10360020489,0.0,1.10360020489
 03/18  12:00:00,89.655400725,3.44581366009,9.61199091229,16.2377589009,26.8041601173,33.5472370403,1.10346676596,0.0,1.10346676596
 03/18  13:00:00,86.1981924297,3.44581366009,11.227320964,13.7340117626,26.8041601173,30.9784458315,0.02,0.0,0.02
 03/18  14:00:00,59.693363217,3.44581366009,13.446735264,13.4194228727,8.04124803518,21.3317032909,1.10344943757,0.0,1.10344943757
 03/18  15:00:00,54.8115665636,3.44581366009,14.7252884248,8.54346866292,8.04124803518,20.0473076865,1.1032476117,0.0,1.1032476117
 03/18  16:00:00,54.9899671724,3.44581366009,14.8272018719,8.29885692359,8.04124803518,20.3684065876,1.10325669073,0.0,1.10325669073
 03/18  17:00:00,49.2540844768,3.44581366009,14.2931062051,10.8172190288,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302560064,0.0,1.10302560064
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301984457,0.0,1.10301984457
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295192301,0.0,1.10295192301
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291335428,0.0,1.10291335428
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291725649,0.0,1.10291725649
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292321503,0.0,1.10292321503
 03/19  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295337787,0.0,1.10295337787
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298838718,0.0,1.10298838718
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030787088,0.0,1.1030787088
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291794562,0.0,1.10291794562
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295572495,0.0,1.10295572495
 03/19  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10282372754,0.0,1.10282372754
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291552759,0.0,1.10291552759
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295386747,0.0,1.10295386747
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300766581,0.0,1.10300766581
 03/20  06:00:00,165.280834901,3.44581366009,12.9827203928,107.235700637,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,143.960388983,3.44581366009,0.0,84.3398495258,16.0824960704,32.6817896323,16.6751284511,15.571887365,1.10324108609
 03/20  08:00:00,170.835464856,3.44989990561,0.416445683763,48.3098785746,48.2474882111,70.4033123869,5.37455474541,3.18653161482,2.18802313058
 03/20  09:00:00,149.06665087,3.44581366009,2.2353809453,33.0747870014,48.2474882111,62.0547409583,1.10418674463,0.0,1.10418674463
 03/20  10:00:00,136.209196202,3.44581366009,4.0343148899,20.3449917954,48.2474882111,60.1281475517,2.18812374,0.0,2.18812374
 03/20  11:00:00,133.341313476,3.44581366009,5.9258767043,13.6589538486,48.2474882111,62.0547409583,2.18896487929,0.0,2.18896487929
 03/20  12:00:00,136.086368129,3.46671948705,8.08055962863,14.7727682566,48.2474882111,61.5103924513,2.18949933788,0.0,2.18949933788
 03/20  13:00:00,135.872419638,3.50340595114,9.66065632468,10.7921935934,48.2474882111,63.6602354638,2.18929826576,0.0,2.18929826576
 03/20  14:00:00,130.69023233,3.48500357807,10.8241851878,7.99696770745,48.2474882111,60.1281475517,2.18787638865,0.0,2.18787638865
 03/20  15:00:00,127.779383931,3.47796490753,12.0104765151,3.90686665118,48.2474882111,60.1281475517,1.10398201954,0.0,1.10398201954
 03/20  16:00:00,131.81675959,3.53005721164,12.8160378504,4.19669856151,48.2474882111,63.0180376616,2.18874412209,0.0,2.18874412209
 03/20  17:00:00,122.585582988,3.61653517264,12.7274561511,5.91253935076,37.5258241642,62.7947880557,1.10373498495,0.0,1.10373498495
 03/20  18:00:00,92.2820150961,3.44581366009,10.7739136783,15.2315085924,26.8041601173,36.0181789539,1.10347227022,0.0,1.10347227022
 03/20  19:00:00,102.531106086,3.44581366009,8.87474901827,22.5465554511,26.8041601173,33.4493877451,1.10326605563,0.0,1.10326605563
 03/20  20:00:00,101.551169509,3.44581366009,5.85048378471,33.2713801781,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/20  21:00:00,104.23009287,3.44581366009,3.4554096647,39.629773263,16.0824960704,26.8041601173,1.10320551952,0.0,1.10320551952
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029529309,0.0,1.1029529309
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295054794,0.0,1.10295054794
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294795158,0.0,1.10294795158
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,174.508079023,3.44581366009,12.5804096248,116.865255527,5.36083202345,21.4433280938,1.10302456159,0.0,1.10302456159
 03/21  07:00:00,150.181181605,3.44581366009,0.0,90.560642148,16.0824960704,32.6817896323,32.1465907683,31.0431935914,1.10339717692
 03/21  08:00:00,168.426815569,3.4730735139,0.197035650907,46.0974657125,48.2474882111,70.4033123869,11.8844928333,10.7805406391,1.1039521942
 03/21  09:00:00,144.812107233,3.44581366009,3.62858786582,27.4270364433,48.2474882111,62.0547409583,2.28913063382,0.10088189075,2.18824874307
 03/21  10:00:00,135.319106528,3.44581366009,7.78542534282,15.703791668,48.2474882111,60.1281475517,1.10415915851,0.0,1.10415915851
 03/21  11:00:00,135.102649365,3.44591178445,11.4565413719,9.8895269454,48.2474882111,62.0547409583,2.18862303135,0.0,2.18862303135
 03/21  12:00:00,138.045327044,3.5339138862,15.8020171338,8.94307526748,48.2474882111,61.5103924513,2.18940878859,0.0,2.18940878859
 03/21  13:00:00,140.981304749,3.71380197396,19.9747228982,5.37661610789,48.2474882111,63.6602354638,2.18943531187,0.0,2.18943531187
 03/21  14:00:00,136.050593409,3.77508595075,22.3823050845,1.50912651721,48.2474882111,60.1281475517,2.18826422269,0.0,2.18826422269
 03/21  15:00:00,137.486130245,3.83073902183,25.2659997618,0.00531560445642,48.2474882111,60.1281475517,1.10398622614,0.0,1.10398622614
 03/21  16:00:00,142.510874508,3.82581838135,27.41109016,0.0,48.2474882111,63.0180376616,2.1883445575,0.0,2.1883445575
 03/21  17:00:00,131.709520012,3.8662734042,27.5126693576,0.00152493661968,37.5258241642,62.7947880557,1.10369250375,0.0,1.10369250375
 03/21  18:00:00,91.7667924373,3.49084917838,24.0506311564,1.39453293727,26.8041601173,36.0181789539,1.10347659579,0.0,1.10347659579
 03/21  19:00:00,93.6553822381,3.44581366009,19.4401589499,3.10542167162,26.8041601173,33.4493877451,1.10332560373,0.0,1.10332560373
 03/21  20:00:00,87.6445681265,3.44581366009,14.3372109694,10.8780516108,16.0824960704,28.0885557216,1.10339048445,0.0,1.10339048445
 03/21  21:00:00,91.7138494762,3.44581366009,12.0411615999,18.5277779345,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298869013,0.0,1.10298869013
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295361944,0.0,1.10295361944
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029527479,0.0,1.1029527479
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305542663,0.0,1.10305542663
 03/22  06:00:00,104.292708568,3.44581366009,16.8181969709,42.4120977256,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,109.234733269,3.44581366009,11.8298887136,37.7843050986,16.0824960704,32.6817896323,1.10339251664,0.0,1.10339251664
 03/22  08:00:00,154.34646571,3.54178694096,13.8093001359,18.3361379408,48.2474882111,70.4033123869,1.10398824964,0.0,1.10398824964
 03/22  09:00:00,141.181497842,3.44581366009,15.5554486723,11.8695662465,48.2474882111,62.0547409583,2.18812151063,0.0,2.18812151063
 03/22  10:00:00,136.35398629,3.44581366009,19.3535949819,5.17050179149,48.2474882111,60.1281475517,1.10417244827,0.0,1.10417244827
 03/22  11:00:00,138.580126286,3.46653295275,22.5636366601,2.23928741015,48.2474882111,62.0547409583,2.18882380251,0.0,2.18882380251
 03/22  12:00:00,140.680043604,3.59811762686,25.3487763265,1.96682889461,48.2474882111,61.5103924513,3.27403782403,0.0,3.27403782403
 03/22  13:00:00,144.782194269,3.86644807507,28.6153715324,0.384210892648,48.2474882111,63.6602354638,2.18918547501,0.0,2.18918547501
 03/22  14:00:00,143.387437511,3.85698223129,31.1463794226,0.0,48.2474882111,60.1281475517,1.10397436596,0.0,1.10397436596
 03/22  15:00:00,144.786717671,3.90587959594,32.4967622178,0.0,48.2474882111,60.1281475517,2.18771930134,0.0,2.18771930134
 03/22  16:00:00,148.274565472,4.04695493973,32.9536445651,0.0,48.2474882111,63.0180376616,1.10429157001,0.0,1.10429157001
 03/22  17:00:00,135.418643888,3.97849735235,31.1110942219,0.0,37.5258241642,62.7947880557,1.103774833,0.0,1.103774833
 03/22  18:00:00,93.813261597,3.44751792167,27.5349645101,0.0,26.8041601173,36.0181789539,1.10365415267,0.0,1.10365415267
 03/22  19:00:00,97.0695252614,3.44581366009,25.5253679854,0.434355659499,26.8041601173,33.4493877451,1.1033817147,0.0,1.1033817147
 03/22  20:00:00,89.0422266858,3.44581366009,23.6898464801,2.92307465943,16.0824960704,28.0885557216,1.10337264436,0.0,1.10337264436
 03/22  21:00:00,89.2943261929,3.44581366009,22.0520696992,6.09734655187,16.0824960704,26.8041601173,1.10305387952,0.0,1.10305387952
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294829382,0.0,1.10294829382
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029522169,0.0,1.1029522169
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304447904,0.0,1.10304447904
 03/23  06:00:00,85.4167512123,3.45377240374,21.17474994,19.1716286572,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,97.0275406049,3.44581366009,15.8116200363,21.5953811117,16.0824960704,32.6817896323,1.10341662705,0.0,1.10341662705
 03/23  08:00:00,148.232101455,3.59434033148,17.2667700811,8.71175035076,48.2474882111,70.4033123869,2.18789424915,0.0,2.18789424915
 03/23  09:00:00,137.668546424,3.46526758738,17.5155818413,6.37702773175,48.2474882111,62.0547409583,1.10406861621,0.0,1.10406861621
 03/23  10:00:00,134.922693878,3.44581366009,18.6215762182,4.47122814247,48.2474882111,60.1281475517,2.18831591315,0.0,2.18831591315
 03/23  11:00:00,137.50645425,3.50337200272,21.6350218263,2.05739115791,48.2474882111,62.0547409583,2.18866691208,0.0,2.18866691208
 03/23  12:00:00,139.256494013,3.5759246247,24.4378007408,1.47644789071,48.2474882111,61.5103924513,2.18947279767,0.0,2.18947279767
 03/23  13:00:00,141.116326554,3.60170959205,25.3301116011,0.268341591566,48.2474882111,63.6602354638,2.18937604892,0.0,2.18937604892
 03/23  14:00:00,137.163484799,3.52067075187,25.2587381901,0.0,48.2474882111,60.1281475517,1.10395112953,0.0,1.10395112953
 03/23  15:00:00,137.396468015,3.53358460053,25.4788075573,0.0,48.2474882111,60.1281475517,2.18785379141,0.0,2.18785379141
 03/23  16:00:00,140.522508152,3.63300503283,25.615537152,0.0,48.2474882111,63.0180376616,1.10419822784,0.0,1.10419822784
 03/23  17:00:00,129.072090636,3.7271010692,24.6799532467,0.335984005991,37.5258241642,62.7947880557,2.18768838247,0.0,2.18768838247
 03/23  18:00:00,92.2970376069,3.44581366009,21.8546702724,4.16577450915,26.8041601173,36.0181789539,1.1035070409,0.0,1.1035070409
 03/23  19:00:00,98.5351578632,3.44581366009,20.9833498582,6.44200638847,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/23  20:00:00,92.1690187277,3.44581366009,20.2392052572,9.50050792426,16.0824960704,28.0885557216,1.10329198135,0.0,1.10329198135
 03/23  21:00:00,92.2385965689,3.44581366009,19.9291694895,11.1645171375,16.0824960704,26.8041601173,1.10305495548,0.0,1.10305495548
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295157323,0.0,1.10295157323
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295009688,0.0,1.10295009688
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294897868,0.0,1.10294897868
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  06:00:00,84.6175229347,3.45906077767,22.7821825404,16.7596794052,5.36083202345,21.4433280938,1.10301682469,0.0,1.10301682469
 03/24  07:00:00,98.2227706737,3.44581366009,20.5594476482,18.0427835687,16.0824960704,32.6817896323,0.02,0.0,0.02
 03/24  08:00:00,152.023066706,3.59625863243,23.2171798389,6.55038754262,48.2474882111,70.4033123869,2.18780493035,0.0,2.18780493035
 03/24  09:00:00,141.757109387,3.46869886522,24.1505379527,3.82720330536,48.2474882111,62.0547409583,1.10398795115,0.0,1.10398795115
 03/24  10:00:00,139.192058532,3.44638659308,25.7870809141,1.57451516846,48.2474882111,60.1281475517,2.18812630873,0.0,2.18812630873
 03/24  11:00:00,141.669126215,3.51228150623,27.348302902,0.497872543549,48.2474882111,62.0547409583,2.18891876265,0.0,2.18891876265
 03/24  12:00:00,142.484837208,3.58604930406,28.6906667533,0.441800394126,48.2474882111,61.5103924513,2.18940756928,0.0,2.18940756928
 03/24  13:00:00,146.142393191,3.62189509815,30.6043343243,0.0,48.2474882111,63.6602354638,2.1893388102,0.0,2.1893388102
 03/24  14:00:00,146.395237335,3.84082363113,34.1703378467,0.0,48.2474882111,60.1281475517,1.10392186078,0.0,1.10392186078
 03/24  15:00:00,148.25157036,3.96200979992,35.9054847035,0.0,48.2474882111,60.1281475517,2.18787844092,0.0,2.18787844092
 03/24  16:00:00,154.117382628,4.31575996118,38.5276567003,0.0,48.2474882111,63.0180376616,2.18851295481,0.0,2.18851295481
 03/24  17:00:00,143.531624305,4.31981780431,38.8827541869,0.0,37.5258241642,62.7947880557,1.10363772743,0.0,1.10363772743
 03/24  18:00:00,99.4174569832,3.49234015614,33.0943376618,0.0,26.8041601173,36.0181789539,1.10348122751,0.0,1.10348122751
 03/24  19:00:00,99.0436218921,3.44581366009,30.2927228819,0.108430726917,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/24  20:00:00,90.6779014629,3.44581366009,26.8898218122,1.35877410448,16.0824960704,28.0885557216,1.10335293107,0.0,1.10335293107
 03/24  21:00:00,88.8808444267,3.44581366009,23.7709160777,3.96501840727,16.0824960704,26.8041601173,1.10306446152,0.0,1.10306446152
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295200485,0.0,1.10295200485
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295126238,0.0,1.10295126238
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295096771,0.0,1.10295096771
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  06:00:00,115.719451612,3.45180168768,16.703317839,53.9477318744,5.36083202345,21.4433280938,1.10301923308,0.0,1.10301923308
 03/25  07:00:00,95.9519470587,3.44581366009,0.0,53.1539507696,5.36083202345,26.5809105114,12.2574386759,12.2374386759,0.02
 03/25  08:00:00,109.942068482,3.44581366009,0.0,48.3841098779,26.8041601173,31.2995447326,12.975744359,11.8724428847,1.10330147427
 03/25  09:00:00,105.506039438,3.44581366009,0.0643621594075,41.6360263672,26.8041601173,33.5472370403,5.6813688158,4.57787582073,1.10349299507
 03/25  10:00:00,88.3428142942,3.44581366009,1.67561579606,23.8248442897,26.8041601173,32.583940337,1.10337811184,0.0,1.10337811184
 03/25  11:00:00,85.0357241695,3.44581366009,3.25423289157,16.6914447618,26.8041601173,34.8316326447,1.10359111097,0.0,1.10359111097
 03/25  12:00:00,85.5364259292,3.44581366009,5.25598417989,16.4747908376,26.8041601173,33.5472370403,1.1034602752,0.0,1.1034602752
 03/25  13:00:00,86.1375192835,3.44581366009,7.21353410378,17.6871254768,26.8041601173,30.9784458315,1.10345276687,0.0,1.10345276687
 03/25  14:00:00,59.2726774646,3.44581366009,7.71985004275,18.7256223416,8.04124803518,21.3317032909,0.02,0.0,0.02
 03/25  15:00:00,55.3954767647,3.44581366009,7.17722145655,16.6754458323,8.04124803518,20.0473076865,1.10322669117,0.0,1.10322669117
 03/25  16:00:00,53.1114951331,3.44581366009,6.4286951299,14.8188916262,8.04124803518,20.3684065876,1.1032466271,0.0,1.1032466271
 03/25  17:00:00,49.3845748428,3.44581366009,5.49314491766,19.7476706822,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301558115,0.0,1.10301558115
 03/25  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301710519,0.0,1.10301710519
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295133565,0.0,1.10295133565
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029348119,0.0,1.1029348119
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291262536,0.0,1.10291262536
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292687643,0.0,1.10292687643
 03/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291247281,0.0,1.10291247281
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298148839,0.0,1.10298148839
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307944714,0.0,1.10307944714
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290871302,0.0,1.10290871302
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291575959,0.0,1.10291575959
 03/26  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301808835,0.0,1.10301808835
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
