Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/26  23:00:00,39.9993528852,0.805997415254,0.920150966306,4.69785232747,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  24:00:00,41.9585939822,1.00749676907,1.16142101878,6.21432401815,2.68041601173,16.0824960704,1.10291692411,0.0,1.10291692411
 03/27  01:00:00,46.1122386168,0.805997415254,0.789038117989,5.58101888389,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,48.3749884333,1.00749676907,0.942302361144,7.48900510342,2.68041601173,21.4433280938,1.10299597513,0.0,1.10299597513
 03/27  03:00:00,47.4046426235,0.805997415254,0.607703329995,7.05475767856,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,49.8526377387,1.00749676907,0.715437097561,9.19351967243,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,50.5273326786,0.805997415254,0.490505939247,7.6142291127,5.36083202345,21.4433280938,1.10309002263,0.0,1.10309002263
 03/27  06:00:00,215.567625781,3.44581366009,10.9796805703,159.52553134,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  07:00:00,182.050462909,3.44581366009,0.0,122.429923452,16.0824960704,32.6817896323,15.4225431422,14.3191948804,1.10334826177
 03/27  08:00:00,203.303935327,3.44581366009,0.0,81.1988809747,48.2474882111,70.4033123869,11.1378546384,8.94992286147,2.18793177696
 03/27  09:00:00,182.546722604,3.44581366009,0.0,68.79023968,48.2474882111,62.0547409583,5.56593234569,4.46186185909,1.1040704866
 03/27  10:00:00,172.067618041,3.44581366009,0.0987127975878,60.1390157269,48.2474882111,60.1281475517,3.27465573837,1.08636791958,2.18828781879
 03/27  11:00:00,166.420404815,3.44581366009,0.668915856713,51.9950060347,48.2474882111,62.0547409583,2.18859453809,0.0,2.18859453809
 03/27  12:00:00,168.456554825,3.44581366009,1.13271785176,54.1117025569,48.2474882111,61.5103924513,2.1893452493,0.0,2.1893452493
 03/27  13:00:00,158.037479025,3.44581366009,0.971809255389,41.7036923401,48.2474882111,63.6602354638,2.18936170279,0.0,2.18936170279
 03/27  14:00:00,151.561175517,3.44581366009,0.892817683921,38.838468316,48.2474882111,60.1281475517,1.10387170261,0.0,1.10387170261
 03/27  15:00:00,166.982395785,3.44581366009,1.03128798935,54.1212182784,48.2474882111,60.1281475517,2.18782853468,0.0,2.18782853468
 03/27  16:00:00,168.062517291,3.44581366009,1.46102922951,51.8817084347,48.2474882111,63.0180376616,1.10432735389,0.0,1.10432735389
 03/27  17:00:00,150.079678986,3.47344756796,1.77827251668,44.4989065877,37.5258241642,62.7947880557,1.10388586691,0.0,1.10388586691
 03/27  18:00:00,123.086622071,3.44581366009,1.29941157067,55.510617675,26.8041601173,36.0181789539,1.10371804256,0.0,1.10371804256
 03/27  19:00:00,128.285205892,3.44581366009,1.14900353746,58.4937340713,26.8041601173,33.4493877451,1.10338914896,0.0,1.10338914896
 03/27  20:00:00,131.409871828,3.44581366009,1.29415741079,67.6864088708,16.0824960704,28.0885557216,1.1033725895,0.0,1.1033725895
 03/27  21:00:00,133.136487065,3.44581366009,1.46333116582,70.5282459576,16.0824960704,26.8041601173,1.10305058996,0.0,1.10305058996
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294498103,0.0,1.10294498103
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294401061,0.0,1.10294401061
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303746847,0.0,1.10303746847
 03/28  06:00:00,185.166169858,3.44581366009,12.2380011177,127.865754869,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  07:00:00,157.591765945,3.44581366009,0.0,100.438559821,16.0824960704,32.6817896323,16.1319176745,15.0285260572,1.1033916173
 03/28  08:00:00,185.040300135,3.44581366009,0.0,62.9352457826,48.2474882111,70.4033123869,10.1633933161,7.97551572704,2.1878775891
 03/28  09:00:00,163.12633154,3.44581366009,0.0,49.3698486166,48.2474882111,62.0547409583,5.29504607101,4.1910529799,1.10399309111
 03/28  10:00:00,141.529187699,3.44581366009,1.91150028428,27.7877978979,48.2474882111,60.1281475517,2.38615243153,0.198028107256,2.18812432427
 03/28  11:00:00,136.821263768,3.44581366009,4.8207469972,18.2440338475,48.2474882111,62.0547409583,1.10424118073,0.0,1.10424118073
 03/28  12:00:00,140.74924362,3.44645563393,7.17464089395,20.3618263356,48.2474882111,61.5103924513,3.27408960113,0.0,3.27408960113
 03/28  13:00:00,139.224643138,3.4796477895,10.668394238,13.1604373411,48.2474882111,63.6602354638,2.18915325961,0.0,2.18915325961
 03/28  14:00:00,133.839520652,3.46586058472,13.5714058033,8.41817840735,48.2474882111,60.1281475517,1.10394774695,0.0,1.10394774695
 03/28  15:00:00,130.639148386,3.47787790329,15.5037160353,3.27347859099,48.2474882111,60.1281475517,1.10385384668,0.0,1.10385384668
 03/28  16:00:00,133.776871493,3.51970059294,16.8645367342,2.11866819956,48.2474882111,63.0180376616,2.1883782865,0.0,2.1883782865
 03/28  17:00:00,124.810957235,3.60768740622,17.6747821601,3.1994353549,37.5258241642,62.7947880557,1.10370272057,0.0,1.10370272057
 03/28  18:00:00,88.9743168242,3.44581366009,16.5512095862,6.14651441262,26.8041601173,36.0181789539,1.10360116404,0.0,1.10360116404
 03/28  19:00:00,93.3520397375,3.44581366009,15.063488254,9.64608320026,26.8041601173,33.4493877451,1.10334085045,0.0,1.10334085045
 03/28  20:00:00,97.6814655494,3.44581366009,13.3767774655,21.8753825377,16.0824960704,28.0885557216,1.10336967705,0.0,1.10336967705
 03/28  21:00:00,100.784686565,3.44581366009,11.9541970991,27.6855795237,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299688372,0.0,1.10299688372
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294626093,0.0,1.10294626093
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294575552,0.0,1.10294575552
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030478497,0.0,1.1030478497
 03/29  06:00:00,129.111830452,3.44581366009,15.2727552849,68.7766612956,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  07:00:00,118.904625049,3.44581366009,3.90434321854,57.8470757069,16.0824960704,32.6817896323,1.10341533232,0.0,1.10341533232
 03/29  08:00:00,156.923768258,3.49311926603,5.23645910134,29.5349491987,48.2474882111,70.4033123869,1.10399453016,0.0,1.10399453016
 03/29  09:00:00,139.569174569,3.44581366009,7.30718529669,18.5055063488,48.2474882111,62.0547409583,2.18808103822,0.0,2.18808103822
 03/29  10:00:00,135.594577319,3.44581366009,11.2757679477,12.4889198546,48.2474882111,60.1281475517,1.10412443306,0.0,1.10412443306
 03/29  11:00:00,138.899188963,3.44581366009,13.4301392311,11.7125668082,48.2474882111,62.0547409583,2.18866343287,0.0,2.18866343287
 03/29  12:00:00,140.294313216,3.49033366278,15.1396743213,11.8979844754,48.2474882111,61.5103924513,2.18916838161,0.0,2.18916838161
 03/29  13:00:00,138.925103516,3.51111480956,16.8885726493,6.60925228776,48.2474882111,63.6602354638,2.18941210563,0.0,2.18941210563
 03/29  14:00:00,135.456386865,3.44581366009,19.0508016424,4.57569570536,48.2474882111,60.1281475517,2.18832329784,0.0,2.18832329784
 03/29  15:00:00,136.451579247,3.44929285296,21.5466617864,3.07154875109,48.2474882111,60.1281475517,1.10387789483,0.0,1.10387789483
 03/29  16:00:00,140.836564522,3.54019582394,23.8457316159,2.17667111532,48.2474882111,63.0180376616,2.18829358541,0.0,2.18829358541
 03/29  17:00:00,132.03932568,3.63192464386,24.9700233364,3.10832538576,37.5258241642,62.7947880557,1.1036536478,0.0,1.1036536478
 03/29  18:00:00,96.8618353703,3.44581366009,22.765248061,7.81999448392,26.8041601173,36.0181789539,1.10352114606,0.0,1.10352114606
 03/29  19:00:00,100.919208424,3.44581366009,20.8900941037,11.3866460368,26.8041601173,33.4493877451,1.10325100843,0.0,1.10325100843
 03/29  20:00:00,100.377826431,3.44581366009,19.6887566231,18.259764262,16.0824960704,28.0885557216,1.10333052223,0.0,1.10333052223
 03/29  21:00:00,101.371798871,3.44581366009,19.2934457234,20.9334432054,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294758599,0.0,1.10294758599
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294655739,0.0,1.10294655739
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294686534,0.0,1.10294686534
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.953198360931,0.0,0.953198360931
 03/30  06:00:00,96.189324752,3.44581366009,22.455532038,28.6713788426,5.36083202345,21.4433280938,0.169742545911,0.0,0.169742545911
 03/30  07:00:00,104.633670462,3.44581366009,18.8545162463,28.6259480926,16.0824960704,32.6817896323,1.10337653969,0.0,1.10337653969
 03/30  08:00:00,154.178590607,3.54811929738,20.6870463694,11.2841842482,48.2474882111,70.4033123869,1.104009562,0.0,1.104009562
 03/30  09:00:00,140.478797473,3.44583166499,22.935439806,3.78685673858,48.2474882111,62.0547409583,2.18816188817,0.0,2.18816188817
 03/30  10:00:00,140.176682828,3.44581366009,26.6165191145,1.73027419612,48.2474882111,60.1281475517,1.10414766135,0.0,1.10414766135
 03/30  11:00:00,142.049735065,3.48911035275,28.0448185129,0.20513693612,48.2474882111,62.0547409583,2.1885239508,0.0,2.1885239508
 03/30  12:00:00,142.344524259,3.65171723925,28.9264862634,0.0,48.2474882111,61.5103924513,2.18949384593,0.0,2.18949384593
 03/30  13:00:00,148.957053551,3.82221008941,33.2186796929,0.0,48.2474882111,63.6602354638,2.18898512083,0.0,2.18898512083
 03/30  14:00:00,148.120525745,3.74851157857,35.9879383094,0.0,48.2474882111,60.1281475517,2.18809697036,0.0,2.18809697036
 03/30  15:00:00,150.25497916,3.90922045107,37.9616828524,0.0,48.2474882111,60.1281475517,1.10385201543,0.0,1.10385201543
 03/30  16:00:00,155.877130725,4.23198477234,40.3711799855,0.0,48.2474882111,63.0180376616,2.18846434485,0.0,2.18846434485
 03/30  17:00:00,145.15120303,4.35698628857,40.4651644273,0.0,37.5258241642,62.7947880557,1.10359036157,0.0,1.10359036157
 03/30  18:00:00,99.715472306,3.61759314445,33.2670999963,0.0,26.8041601173,36.0181789539,1.10344695219,0.0,1.10344695219
 03/30  19:00:00,96.3688472323,3.44819152546,27.7150877035,0.00891338019046,26.8041601173,33.4493877451,1.10329921845,0.0,1.10329921845
 03/30  20:00:00,86.2351892748,3.44581366009,22.7945552407,1.01132848795,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/30  21:00:00,84.6315729521,3.44581366009,19.4444898676,4.04217314278,16.0824960704,26.8041601173,1.10317057927,0.0,1.10317057927
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294723026,0.0,1.10294723026
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294694954,0.0,1.10294694954
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294733439,0.0,1.10294733439
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  06:00:00,109.427378378,3.4477706093,16.5455277839,47.8174797734,5.36083202345,21.4433280938,1.10301321864,0.0,1.10301321864
 03/31  07:00:00,102.460915076,3.44581366009,2.43808959647,42.8696193561,16.0824960704,32.6817896323,1.10338072843,0.0,1.10338072843
 03/31  08:00:00,147.322340777,3.58157965637,4.92400287385,20.1575175552,48.2474882111,70.4033123869,1.1039700209,0.0,1.1039700209
 03/31  09:00:00,132.003557015,3.46190201104,7.15359032024,11.0773954204,48.2474882111,62.0547409583,1.10404603153,0.0,1.10404603153
 03/31  10:00:00,128.449469989,3.44843785982,9.94188532112,6.67507095167,48.2474882111,60.1281475517,2.18818796923,0.0,2.18818796923
 03/31  11:00:00,131.466858237,3.51170739698,13.0725536268,4.57192794973,48.2474882111,62.0547409583,2.1886184334,0.0,2.1886184334
 03/31  12:00:00,133.337626024,3.63054097403,15.9498882045,3.99087608941,48.2474882111,61.5103924513,2.18960032877,0.0,2.18960032877
 03/31  13:00:00,136.905042683,3.86785464735,19.1202551916,2.00076907483,48.2474882111,63.6602354638,2.18898485112,0.0,2.18898485112
 03/31  14:00:00,133.892510838,3.87385076266,21.46433779,0.170246428183,48.2474882111,60.1281475517,1.10395762949,0.0,1.10395762949
 03/31  15:00:00,134.994759529,3.85904786835,22.7516358042,0.0,48.2474882111,60.1281475517,2.18781403237,0.0,2.18781403237
 03/31  16:00:00,138.325464136,3.92830132211,23.1231968468,0.0,48.2474882111,63.0180376616,1.10414226547,0.0,1.10414226547
 03/31  17:00:00,127.102711308,4.00285867954,22.7708003142,0.0,37.5258241642,62.7947880557,2.18754628942,0.0,2.18754628942
 03/31  18:00:00,86.4012608794,3.55523463387,19.5110534219,0.504193658419,26.8041601173,36.0181789539,1.10343109616,0.0,1.10343109616
 03/31  19:00:00,87.7564688745,3.44581366009,17.0508293574,2.06317123382,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/31  20:00:00,82.3578306208,3.44581366009,13.3485714855,6.57995358906,16.0824960704,28.0885557216,1.10331813538,0.0,1.10331813538
 03/31  21:00:00,86.2386580232,3.44581366009,10.7374500074,14.356298074,16.0824960704,26.8041601173,1.10303901356,0.0,1.10303901356
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294748238,0.0,1.10294748238
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294720466,0.0,1.10294720466
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303759522,0.0,1.10303759522
 04/01  06:00:00,113.460154325,3.44581366009,16.1499079299,52.2478325233,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,89.1741930409,3.44581366009,2.17775917126,46.6657709139,5.36083202345,26.5809105114,1.10312759966,0.0,1.10312759966
 04/01  08:00:00,93.8935217552,3.44581366009,4.47823811622,27.8573250348,26.8041601173,31.2995447326,1.10332393562,0.0,1.10332393562
 04/01  09:00:00,89.5665945635,3.44581366009,7.77602534269,17.984918309,26.8041601173,33.5472370403,1.10346833131,0.0,1.10346833131
 04/01  10:00:00,84.6021569876,3.44581366009,10.374532509,11.3852702701,26.8041601173,32.583940337,0.02,0.0,0.02
 04/01  11:00:00,85.2675477443,3.44581366009,11.8703151026,8.30718612558,26.8041601173,34.8316326447,1.1034912791,0.0,1.1034912791
 04/01  12:00:00,84.8467211776,3.46084937046,14.5559937863,6.47004076909,26.8041601173,33.5472370403,1.1034981493,0.0,1.1034981493
 04/01  13:00:00,83.902057692,3.55773943684,17.8162555517,4.73701666049,26.8041601173,30.9784458315,1.10337754799,0.0,1.10337754799
 04/01  14:00:00,55.2332857904,3.54612628946,19.2066262747,3.09914180602,8.04124803518,21.3317032909,1.10329685543,0.0,1.10329685543
 04/01  15:00:00,53.6989702077,3.51614398418,20.8770502553,1.20878015247,8.04124803518,20.0473076865,1.10320024506,0.0,1.10320024506
 04/01  16:00:00,55.3447144107,3.45657897036,22.0274666752,1.44257404827,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/01  17:00:00,49.2190624499,3.48675943273,22.6654099154,2.36894751896,2.68041601173,18.0090894769,1.10302655366,0.0,1.10302655366
 04/01  18:00:00,34.9072134337,1.98150737354,14.154353884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,32.9041048282,1.14860455336,8.04948143197,0.0,2.68041601173,16.0824960704,1.10307725334,0.0,1.10307725334
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308322252,0.0,1.10308322252
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294134623,0.0,1.10294134623
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291670189,0.0,1.10291670189
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300407255,0.0,1.10300407255
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290911725,0.0,1.10290911725
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291585669,0.0,1.10291585669
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297800756,0.0,1.10297800756
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297769821,0.0,1.10297769821
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290731424,0.0,1.10290731424
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029152096,0.0,1.1029152096
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291352352,0.0,1.10291352352
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294624975,0.0,1.10294624975
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294637405,0.0,1.10294637405
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,94.6142145948,3.44581366009,18.2985320135,31.2532687098,5.36083202345,21.4433280938,1.10301301054,0.0,1.10301301054
 04/03  07:00:00,102.545472858,3.44581366009,13.3203520729,32.0719146617,16.0824960704,32.6817896323,1.10343008428,0.0,1.10343008428
 04/03  08:00:00,152.414843134,3.61432818619,16.3373384729,13.8039357831,48.2474882111,70.4033123869,1.10383830918,0.0,1.10383830918
 04/03  09:00:00,140.762924486,3.48556035772,17.3949575888,9.57173727581,48.2474882111,62.0547409583,1.104094648,0.0,1.104094648
 04/03  10:00:00,137.322614182,3.46074778765,19.4759098328,6.00188070427,48.2474882111,60.1281475517,2.18826141107,0.0,2.18826141107
 04/03  11:00:00,139.154455995,3.53413510364,21.7548520411,3.55479958629,48.2474882111,62.0547409583,2.18865675925,0.0,2.18865675925
 04/03  12:00:00,140.284728951,3.61460662652,23.6997759588,3.20402560881,48.2474882111,61.5103924513,2.18928988076,0.0,2.18928988076
 04/03  13:00:00,141.743123433,3.64900519165,25.2556687314,0.922285741328,48.2474882111,63.6602354638,2.18895225016,0.0,2.18895225016
 04/03  14:00:00,138.974100175,3.56740416807,26.7431622086,0.279457941854,48.2474882111,60.1281475517,1.10393587708,0.0,1.10393587708
 04/03  15:00:00,141.459660952,3.66098475576,29.4146003391,0.0,48.2474882111,60.1281475517,2.18785405914,0.0,2.18785405914
 04/03  16:00:00,146.327628415,3.79402595877,31.259636489,0.0,48.2474882111,63.0180376616,1.10433482085,0.0,1.10433482085
 04/03  17:00:00,136.166688024,3.86749759844,31.9701381115,0.0,37.5258241642,62.7947880557,1.10388196967,0.0,1.10388196967
 04/03  18:00:00,94.7841888667,3.46362593057,28.4479548968,0.0418288741137,26.8041601173,36.0181789539,1.1036632716,0.0,1.1036632716
 04/03  19:00:00,95.465104714,3.44581366009,25.8534781742,0.969158256595,26.8041601173,33.4493877451,1.1033704703,0.0,1.1033704703
 04/03  20:00:00,90.0267610344,3.44581366009,24.0666719172,3.53078357102,16.0824960704,28.0885557216,1.10334586367,0.0,1.10334586367
 04/03  21:00:00,90.4802908552,3.44581366009,22.9208677007,6.41451321265,16.0824960704,26.8041601173,1.10303642377,0.0,1.10303642377
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294637002,0.0,1.10294637002
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293808087,0.0,1.10293808087
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303889661,0.0,1.10303889661
 04/04  06:00:00,80.0445104536,3.4534122432,23.6260855667,11.3484124323,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,91.0107022747,3.44581366009,20.4972550061,13.3602411452,16.0824960704,32.6817896323,1.10343238853,0.0,1.10343238853
 04/04  08:00:00,150.011193948,3.70667029615,22.8787150048,4.76656795488,48.2474882111,70.4033123869,1.10399525684,0.0,1.10399525684
 04/04  09:00:00,139.861031743,3.56733685965,23.5937541784,2.38927144098,48.2474882111,62.0547409583,2.18803944235,0.0,2.18803944235
 04/04  10:00:00,138.695449959,3.54163696978,26.1959096107,0.57382752113,48.2474882111,60.1281475517,1.1040786878,0.0,1.1040786878
 04/04  11:00:00,142.019069242,3.630023604,28.0104907355,0.0678856387031,48.2474882111,62.0547409583,2.18851388489,0.0,2.18851388489
 04/04  12:00:00,142.641558395,3.76452082674,29.1107168115,0.0,48.2474882111,61.5103924513,2.18893735406,0.0,2.18893735406
 04/04  13:00:00,144.434402252,3.88084629066,28.637392192,0.0,48.2474882111,63.6602354638,2.18910540562,0.0,2.18910540562
 04/04  14:00:00,139.42216168,3.77828204158,27.2598037815,0.0,48.2474882111,60.1281475517,2.18799811333,0.0,2.18799811333
 04/04  15:00:00,138.559914872,3.84869472009,26.3271442952,0.0,48.2474882111,60.1281475517,1.10387391955,0.0,1.10387391955
 04/04  16:00:00,138.459538138,3.86644526699,23.3191269042,0.0,48.2474882111,63.0180376616,2.1884613515,0.0,2.1884613515
 04/04  17:00:00,123.833083274,3.9153702859,19.5886606737,0.0,37.5258241642,62.7947880557,1.10358029574,0.0,1.10358029574
 04/04  18:00:00,82.529496497,3.44581366009,14.1317426326,2.12116103907,26.8041601173,36.0181789539,1.10343007596,0.0,1.10343007596
 04/04  19:00:00,88.3452842644,3.44581366009,12.9175597465,6.78525623467,26.8041601173,33.4493877451,1.10327741919,0.0,1.10327741919
 04/04  20:00:00,85.7660586815,3.44581366009,12.1734297736,11.1633233617,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/04  21:00:00,87.1372361998,3.44581366009,11.8510690956,14.1412571623,16.0824960704,26.8041601173,1.10306703998,0.0,1.10306703998
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293920736,0.0,1.10293920736
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102941384,0.0,1.102941384
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294346574,0.0,1.10294346574
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,102.377950604,3.44949827853,16.7998632654,40.5119888483,5.36083202345,21.4433280938,1.10300894481,0.0,1.10300894481
 04/05  07:00:00,99.7393568309,3.44581366009,5.88020852012,39.1732755206,16.0824960704,32.6817896323,0.02,0.0,0.02
 04/05  08:00:00,155.243179201,3.67057627437,6.55413699073,26.3592252441,48.2474882111,70.4033123869,2.18755437764,0.0,2.18755437764
 04/05  09:00:00,142.979787333,3.52896285826,5.65174548678,23.4884097244,48.2474882111,62.0547409583,1.10392993633,0.0,1.10392993633
 04/05  10:00:00,137.973962645,3.4958533896,5.09822867376,20.995804725,48.2474882111,60.1281475517,2.1879132752,0.0,2.1879132752
 04/05  11:00:00,138.263352448,3.56402595298,4.89079869161,19.4978585399,48.2474882111,62.0547409583,2.18854049619,0.0,2.18854049619
 04/05  12:00:00,141.849548033,3.63501016727,4.2838977342,24.1643193751,48.2474882111,61.5103924513,2.18916625811,0.0,2.18916625811
 04/05  13:00:00,139.148935429,3.6541888562,3.82593632941,19.7526464749,48.2474882111,63.6602354638,2.18908021178,0.0,2.18908021178
 04/05  14:00:00,135.437644849,3.55547292618,2.97008040153,20.5280156649,48.2474882111,60.1281475517,1.10389917125,0.0,1.10389917125
 04/05  15:00:00,136.478776405,3.55837309791,2.70647225368,21.8298551969,48.2474882111,60.1281475517,1.10378957365,0.0,1.10378957365
 04/05  16:00:00,140.688383729,3.65552375353,2.79840296549,22.9604910432,48.2474882111,63.0180376616,2.18816452266,0.0,2.18816452266
 04/05  17:00:00,135.914029367,3.7502114252,2.37068908652,29.4640765409,37.5258241642,62.7947880557,1.10368045856,0.0,1.10368045856
 04/05  18:00:00,105.5335112,3.44581366009,0.167445274941,39.0894730993,26.8041601173,36.0181789539,1.56220009135,0.458751673352,1.103448418
 04/05  19:00:00,112.391988072,3.44581366009,0.0,43.7495197886,26.8041601173,33.4493877451,3.64487015341,2.54161432947,1.10325582394
 04/05  20:00:00,119.009631,3.44581366009,0.0,56.5803254537,16.0824960704,28.0885557216,6.71786211831,5.61453769942,1.10332441889
 04/05  21:00:00,136.853248991,3.44581366009,0.0,75.7083390497,16.0824960704,26.8041601173,6.97564425531,6.95564425531,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294396547,0.0,1.10294396547
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294350152,0.0,1.10294350152
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294440919,0.0,1.10294440919
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  06:00:00,156.597652526,3.44581366009,13.4255767374,98.1096619169,5.36083202345,21.4433280938,1.10308409091,0.0,1.10308409091
 04/06  07:00:00,133.345517727,3.44581366009,0.0,78.6596449366,16.0824960704,32.6817896323,10.6507704462,9.54735655548,1.10341389073
 04/06  08:00:00,168.591982939,3.5743198518,1.29308517051,45.0653372246,48.2474882111,70.4033123869,3.13162190763,2.02770285804,1.1039190496
 04/06  09:00:00,145.903098446,3.46055716328,2.37291228004,29.7589597388,48.2474882111,62.0547409583,2.18792167864,0.0,2.18792167864
 04/06  10:00:00,136.248658061,3.44581366009,3.97073071774,20.4480378267,48.2474882111,60.1281475517,1.10399744446,0.0,1.10399744446
 04/06  11:00:00,136.575091702,3.50145888741,6.41233305318,16.3506304975,48.2474882111,62.0547409583,2.18849639595,0.0,2.18849639595
 04/06  12:00:00,136.91735214,3.5737439498,8.91464689699,14.6626405369,48.2474882111,61.5103924513,2.18900592344,0.0,2.18900592344
 04/06  13:00:00,136.043415484,3.60781835963,10.7696135333,9.74981982177,48.2474882111,63.6602354638,2.18896964778,0.0,2.18896964778
 04/06  14:00:00,131.060786442,3.5284100359,11.8862937061,7.26200684277,48.2474882111,60.1281475517,1.10393514687,0.0,1.10393514687
 04/06  15:00:00,127.840848577,3.54694360135,13.2475801469,2.66224897232,48.2474882111,60.1281475517,2.18772610257,0.0,2.18772610257
 04/06  16:00:00,131.255927055,3.66232076507,14.4667427394,1.85289758405,48.2474882111,63.0180376616,1.10430549958,0.0,1.10430549958
 04/06  17:00:00,122.234192307,3.7732615751,14.9956001121,3.13627830588,37.5258241642,62.7947880557,1.10385192834,0.0,1.10385192834
 04/06  18:00:00,85.0723350445,3.44581366009,12.5426277028,6.25311451628,26.8041601173,36.0181789539,1.10362838768,0.0,1.10362838768
 04/06  19:00:00,91.2357504063,3.44581366009,10.1317743908,12.4615077322,26.8041601173,33.4493877451,1.10334104787,0.0,1.10334104787
 04/06  20:00:00,97.1905279028,3.44581366009,6.81039502338,27.9508273332,16.0824960704,28.0885557216,1.10331271335,0.0,1.10331271335
 04/06  21:00:00,100.380028968,3.44581366009,5.02764767505,34.2074713515,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303181303,0.0,1.10303181303
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294456494,0.0,1.10294456494
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029362324,0.0,1.1029362324
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303839653,0.0,1.10303839653
 04/07  06:00:00,149.254083531,3.44581366009,13.4717378795,90.7199317797,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,128.505531544,3.44581366009,0.136367320919,73.6832914329,16.0824960704,32.6817896323,9.01541537231,7.91203444024,1.10338093207
 04/07  08:00:00,167.524082696,3.58482616072,4.39264025871,40.8873755849,48.2474882111,70.4033123869,1.12197096211,0.0180573079529,1.10391365415
 04/07  09:00:00,149.339202691,3.46589751814,6.87589226613,28.6867436432,48.2474882111,62.0547409583,2.18784782906,0.0,2.18784782906
 04/07  10:00:00,140.967681719,3.44581366009,9.5594393036,19.5783528983,48.2474882111,60.1281475517,1.10396869307,0.0,1.10396869307
 04/07  11:00:00,139.562536218,3.50707807084,12.783348022,12.9614408614,48.2474882111,62.0547409583,2.18850600616,0.0,2.18850600616
 04/07  12:00:00,139.486587129,3.58086909102,15.9323376431,10.2070596385,48.2474882111,61.5103924513,2.18935430435,0.0,2.18935430435
 04/07  13:00:00,137.454830799,3.61988912842,18.9750696458,2.94370825622,48.2474882111,63.6602354638,2.18930360551,0.0,2.18930360551
 04/07  14:00:00,133.719726689,3.57720132896,20.8636586976,0.89479080551,48.2474882111,60.1281475517,2.18777463334,0.0,2.18777463334
 04/07  15:00:00,134.727878005,3.59120369059,22.3144892257,0.438109231419,48.2474882111,60.1281475517,1.10386785856,0.0,1.10386785856
 04/07  16:00:00,138.680589303,3.71333217048,23.5413480824,0.151943082859,48.2474882111,63.0180376616,2.18831053313,0.0,2.18831053313
 04/07  17:00:00,128.708339904,3.81304112755,24.0619972621,0.504249200418,37.5258241642,62.7947880557,1.10365391104,0.0,1.10365391104
 04/07  18:00:00,90.0107229005,3.4563856357,21.9733796006,1.75017849895,26.8041601173,36.0181789539,1.10345785164,0.0,1.10345785164
 04/07  19:00:00,90.6752842271,3.44581366009,18.6854721658,3.34734377806,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/07  20:00:00,87.6534405053,3.44581366009,14.339880777,10.8842541821,16.0824960704,28.0885557216,1.10333057932,0.0,1.10333057932
 04/07  21:00:00,92.1624175065,3.44581366009,11.2367638102,19.7807437545,16.0824960704,26.8041601173,1.10303864296,0.0,1.10303864296
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293963106,0.0,1.10293963106
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294185895,0.0,1.10294185895
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303050668,0.0,1.10303050668
 04/08  06:00:00,112.421606234,3.44581366009,15.7332309103,51.6259614518,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/08  07:00:00,90.5369924409,3.44581366009,4.54625821003,48.1274046085,5.36083202345,26.5809105114,1.10311332045,0.0,1.10311332045
 04/08  08:00:00,104.712894165,3.44581366009,9.40138443708,33.7535511237,26.8041601173,31.2995447326,1.10328657227,0.0,1.10328657227
 04/08  09:00:00,102.677054162,3.44581366009,15.0153850043,23.8560182457,26.8041601173,33.5472370403,1.10341663992,0.0,1.10341663992
 04/08  10:00:00,96.9327608515,3.44581366009,18.6063468965,15.4840597466,26.8041601173,32.583940337,0.02,0.0,0.02
 04/08  11:00:00,92.7838161011,3.44581366009,21.9210317648,5.77273782006,26.8041601173,34.8316326447,1.10342665648,0.0,1.10342665648
 04/08  12:00:00,91.193078929,3.45291401895,24.9286211395,2.45170651885,26.8041601173,33.5472370403,1.10341960119,0.0,1.10341960119
 04/08  13:00:00,89.6727614207,3.52754646814,27.1333570334,1.22081187619,26.8041601173,30.9784458315,1.10336659155,0.0,1.10336659155
 04/08  14:00:00,62.4860955475,3.55469878348,28.1464574488,1.40354789505,8.04124803518,21.3317032909,1.10327447307,0.0,1.10327447307
 04/08  15:00:00,61.0547528142,3.53546244214,28.7764823863,0.645812169976,8.04124803518,20.0473076865,0.02,0.0,0.02
 04/08  16:00:00,62.3429854702,3.52004925671,29.9031637188,0.501677777849,8.04124803518,20.3684065876,1.10323210842,0.0,1.10323210842
 04/08  17:00:00,56.6963093682,3.60766070908,31.1915412681,1.19916180825,2.68041601173,18.0090894769,1.10300160714,0.0,1.10300160714
 04/08  18:00:00,39.101324718,2.41206956206,17.9179029798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,28.3203103094,0.574302276682,4.03998918988,0.0,2.68041601173,16.0824960704,1.1030492818,0.0,1.1030492818
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307086288,0.0,1.10307086288
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029401777,0.0,1.1029401777
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291091787,0.0,1.10291091787
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300542099,0.0,1.10300542099
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029438543,0.0,1.1029438543
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,34.221989608,2.06104914888,13.3895882829,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,33.8603805907,1.85449775206,13.2345306625,0.0,2.68041601173,16.0824960704,1.10301827495,0.0,1.10301827495
 04/09  12:00:00,28.5030447643,1.11840876861,8.61328381948,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  13:00:00,40.9965350523,2.39773102734,19.8274518488,0.0,2.68041601173,16.0824960704,1.10311618868,0.0,1.10311618868
 04/09  14:00:00,43.1791574264,2.50341997487,21.9043852753,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  15:00:00,45.8547890837,2.68084277291,24.4025941346,0.0,2.68041601173,16.0824960704,1.10296318589,0.0,1.10296318589
 04/09  16:00:00,44.987497196,2.50780180794,23.7083432118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,47.2575878845,2.71922168764,25.7670140207,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,45.3263863886,2.5232455048,24.0317887076,0.0,2.68041601173,16.0824960704,1.10276683611,0.0,1.10276683611
 04/09  19:00:00,41.5051615418,2.14230121921,18.124174813,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,38.1765100978,0.556559472827,4.04459844881,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299794044,0.0,1.10299794044
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291236953,0.0,1.10291236953
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029418119,0.0,1.1029418119
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294202247,0.0,1.10294202247
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,87.2689020171,3.44581366009,18.2374542809,23.9690338647,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,88.9145791158,3.44581366009,10.1788239813,24.0498823444,16.0824960704,32.6817896323,1.10327499794,0.0,1.10327499794
 04/10  08:00:00,141.746208883,3.63329088842,13.7582855084,5.69539179394,48.2474882111,70.4033123869,2.18775163095,0.0,2.18775163095
 04/10  09:00:00,133.513855213,3.50458443029,16.9457504974,2.75285102153,48.2474882111,62.0547409583,1.10404071787,0.0,1.10404071787
 04/10  10:00:00,133.103728636,3.51552201785,20.3254333257,0.878697435233,48.2474882111,60.1281475517,2.18787599517,0.0,2.18787599517
 04/10  11:00:00,134.102310116,3.58762686657,19.7651196171,0.438894368427,48.2474882111,62.0547409583,1.10429508001,0.0,1.10429508001
 04/10  12:00:00,130.965875975,3.68343783538,16.1047530177,1.41136436529,48.2474882111,61.5103924513,2.18892504027,0.0,2.18892504027
 04/10  13:00:00,142.466052918,3.79369500623,26.7037313825,0.0524627607622,48.2474882111,63.6602354638,2.18915894486,0.0,2.18915894486
 04/10  14:00:00,148.384747018,3.81127230197,36.1893988593,0.0,48.2474882111,60.1281475517,2.18804207462,0.0,2.18804207462
 04/10  15:00:00,151.462719685,4.07538234732,39.0032614808,0.0,48.2474882111,60.1281475517,1.10379176129,0.0,1.10379176129
 04/10  16:00:00,157.848548141,4.50122108072,42.0733610934,0.0,48.2474882111,63.0180376616,2.18821786864,0.0,2.18821786864
 04/10  17:00:00,145.221587916,4.5663328588,40.3262027432,0.0,37.5258241642,62.7947880557,1.10359187642,0.0,1.10359187642
 04/10  18:00:00,99.9697632361,3.50767341864,33.6313106522,0.0,26.8041601173,36.0181789539,1.10341445436,0.0,1.10341445436
 04/10  19:00:00,97.9812762749,3.44581366009,31.806141325,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/10  20:00:00,91.8300476075,3.44581366009,29.4007420613,0.0,16.0824960704,28.0885557216,1.10335413738,0.0,1.10335413738
 04/10  21:00:00,88.9195689345,3.44581366009,27.4271291839,0.347529808778,16.0824960704,26.8041601173,1.10303521713,0.0,1.10303521713
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293547571,0.0,1.10293547571
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293952714,0.0,1.10293952714
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298887618,0.0,1.10298887618
 04/11  06:00:00,76.9270719647,3.55657018902,25.9261588976,5.8277426667,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,82.9754247052,3.44581366009,22.8780828284,5.41146908657,16.0824960704,32.6817896323,1.10338805035,0.0,1.10338805035
 04/11  08:00:00,149.776697267,3.76577207881,26.1771723243,1.17451217139,48.2474882111,70.4033123869,2.18780206355,0.0,2.18780206355
 04/11  09:00:00,141.706812363,3.64718714816,27.6770369848,0.0719189666493,48.2474882111,62.0547409583,1.10406291956,0.0,1.10406291956
 04/11  10:00:00,140.79465282,3.63751916196,28.7730578008,0.0,48.2474882111,60.1281475517,1.10407973769,0.0,1.10407973769
 04/11  11:00:00,146.818608359,3.98664086966,32.5212982254,0.0,48.2474882111,62.0547409583,2.18844790268,0.0,2.18844790268
 04/11  12:00:00,148.54395161,4.13576786656,34.6418629866,0.0,48.2474882111,61.5103924513,2.18918947453,0.0,2.18918947453
 04/11  13:00:00,155.732317757,4.67466228212,39.141491706,0.0,48.2474882111,63.6602354638,2.18885365626,0.0,2.18885365626
 04/11  14:00:00,154.791263607,4.87878092594,41.5284068238,0.0,48.2474882111,60.1281475517,2.18782256018,0.0,2.18782256018
 04/11  15:00:00,155.889800611,5.09877377712,42.4069509773,0.0,48.2474882111,60.1281475517,1.1038768587,0.0,1.1038768587
 04/11  16:00:00,161.16224386,5.55932872565,44.3289491673,0.0,48.2474882111,63.0180376616,2.18828821469,0.0,2.18828821469
 04/11  17:00:00,145.893616742,5.18294404957,40.3816203781,0.0,37.5258241642,62.7947880557,1.1036354007,0.0,1.1036354007
 04/11  18:00:00,98.8397032701,3.73067258152,32.2782515233,0.0,26.8041601173,36.0181789539,1.10343563754,0.0,1.10343563754
 04/11  19:00:00,95.8170297852,3.49199802164,29.5957104737,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/11  20:00:00,89.7504991652,3.44581366009,27.311283436,0.00991018301502,16.0824960704,28.0885557216,1.10330667214,0.0,1.10330667214
 04/11  21:00:00,87.1493120659,3.44581366009,25.5761599486,0.428242175462,16.0824960704,26.8041601173,1.10302719921,0.0,1.10302719921
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294155956,0.0,1.10294155956
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293738932,0.0,1.10293738932
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303455527,0.0,1.10303455527
 04/12  06:00:00,75.8970910639,3.64017256785,28.117514564,2.52280372073,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,84.8000410709,3.44581366009,25.5960177726,4.51815050811,16.0824960704,32.6817896323,1.10331822569,0.0,1.10331822569
 04/12  08:00:00,150.637178289,3.83197005216,27.8643012466,0.281666297933,48.2474882111,70.4033123869,1.10394764848,0.0,1.10394764848
 04/12  09:00:00,142.988553272,3.7190673688,28.9588166393,0.0,48.2474882111,62.0547409583,2.18787873736,0.0,2.18787873736
 04/12  10:00:00,143.057281173,3.75062422996,30.9225810859,0.0,48.2474882111,60.1281475517,1.10396312203,0.0,1.10396312203
 04/12  11:00:00,148.079802906,3.96925352202,33.7998801202,0.0,48.2474882111,62.0547409583,2.18843966745,0.0,2.18843966745
 04/12  12:00:00,154.004173522,4.29417622484,39.9436765407,0.0,48.2474882111,61.5103924513,2.18920737897,0.0,2.18920737897
 04/12  13:00:00,165.856479889,5.15691387634,48.7834022434,0.0,48.2474882111,63.6602354638,2.1890931951,0.0,2.1890931951
 04/12  14:00:00,162.311883709,5.26868211978,48.6591257321,0.0,48.2474882111,60.1281475517,1.10385194416,0.0,1.10385194416
 04/12  15:00:00,164.373704752,5.77492216839,50.2147067267,0.0,48.2474882111,60.1281475517,2.18760274105,0.0,2.18760274105
 04/12  16:00:00,171.564229383,6.45649770506,53.8337657111,0.0,48.2474882111,63.0180376616,1.1040602768,0.0,1.1040602768
 04/12  17:00:00,155.7684409,5.91098568834,49.5284028972,0.0,37.5258241642,62.7947880557,1.1038324748,0.0,1.1038324748
 04/12  18:00:00,107.819025842,4.23645078065,40.7517958963,0.0,26.8041601173,36.0181789539,1.10354075976,0.0,1.10354075976
 04/12  19:00:00,103.549170804,3.72570404542,37.0941454689,0.0,26.8041601173,33.4493877451,1.10331220649,0.0,1.10331220649
 04/12  20:00:00,93.0482344392,3.4676295623,30.5971129908,0.0,16.0824960704,28.0885557216,1.10334346281,0.0,1.10334346281
 04/12  21:00:00,83.8878920792,3.44581366009,22.5601973817,0.182784755697,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029817418,0.0,1.1029817418
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294094989,0.0,1.10294094989
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293638548,0.0,1.10293638548
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303060077,0.0,1.10303060077
 04/13  06:00:00,82.719378999,3.57579630333,20.4588241541,17.0681583303,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  07:00:00,83.9431868476,3.44581366009,10.2407722092,19.0165418482,16.0824960704,32.6817896323,1.10338812851,0.0,1.10338812851
