Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/01  10:00:00,137.078972881,3.79352327844,24.332701136,0.568672610141,48.2474882111,60.1281475517,1.10387588043,0.0,1.10387588043
 05/01  11:00:00,141.352809771,3.84266903727,27.1327315498,0.0667399200293,48.2474882111,62.0547409583,2.18820479586,0.0,2.18820479586
 05/01  12:00:00,143.612036683,3.86581033943,29.979905587,0.0,48.2474882111,61.5103924513,2.18889234236,0.0,2.18889234236
 05/01  13:00:00,150.676320063,4.13089741759,34.6292588764,0.0,48.2474882111,63.6602354638,2.18854383517,0.0,2.18854383517
 05/01  14:00:00,152.264885454,4.16015052154,39.7206590758,0.0,48.2474882111,60.1281475517,1.10382889568,0.0,1.10382889568
 05/01  15:00:00,157.104243126,4.42200031497,44.2981669542,0.0,48.2474882111,60.1281475517,1.10366637678,0.0,1.10366637678
 05/01  16:00:00,166.876630602,5.16289066899,50.4397739658,0.0,48.2474882111,63.0180376616,2.18783511416,0.0,2.18783511416
 05/01  17:00:00,157.728062529,5.29873916716,52.1002710479,0.0,37.5258241642,62.7947880557,1.10349287674,0.0,1.10349287674
 05/01  18:00:00,109.894890516,4.00015956957,43.0639517813,0.0,26.8041601173,36.0181789539,1.10339112307,0.0,1.10339112307
 05/01  19:00:00,101.17518451,3.55406866863,37.3591278849,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/01  20:00:00,96.614636585,3.44581366009,34.1853310388,0.0,16.0824960704,28.0885557216,1.10332512221,0.0,1.10332512221
 05/01  21:00:00,93.1255344353,3.44581366009,31.9806244935,0.0,16.0824960704,26.8041601173,1.10301316832,0.0,1.10301316832
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292860579,0.0,1.10292860579
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292761757,0.0,1.10292761757
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301210546,0.0,1.10301210546
 05/02  06:00:00,73.8208641852,3.6372706885,28.9366421673,2.09768445132,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,81.9044159517,3.44581366009,27.3331387405,2.35273775439,16.0824960704,32.6817896323,1.10330402527,0.0,1.10330402527
 05/02  08:00:00,154.751785242,3.92119186491,32.152948765,0.0184039205673,48.2474882111,70.4033123869,1.1037111769,0.0,1.1037111769
 05/02  09:00:00,147.884552503,3.76654075456,33.8073424849,0.0,48.2474882111,62.0547409583,1.10384106577,0.0,1.10384106577
 05/02  10:00:00,148.983642267,3.95341187974,36.6461545308,0.0,48.2474882111,60.1281475517,2.18786845803,0.0,2.18786845803
 05/02  11:00:00,155.222067928,4.43894048455,40.4724581803,0.0,48.2474882111,62.0547409583,1.10413277263,0.0,1.10413277263
 05/02  12:00:00,151.673989442,4.18026351919,37.7274051666,0.0,48.2474882111,61.5103924513,2.18881189225,0.0,2.18881189225
 05/02  13:00:00,156.596936836,4.6055995377,40.0751735294,0.0,48.2474882111,63.6602354638,2.18861298699,0.0,2.18861298699
 05/02  14:00:00,153.942004107,4.59856773236,40.9593605179,0.0,48.2474882111,60.1281475517,1.10380726857,0.0,1.10380726857
 05/02  15:00:00,155.776906523,4.79469093166,42.5981397348,0.0,48.2474882111,60.1281475517,2.18751627648,0.0,2.18751627648
 05/02  16:00:00,161.943362422,5.26494075316,45.4044557017,0.0,48.2474882111,63.0180376616,1.10403874751,0.0,1.10403874751
 05/02  17:00:00,149.702843496,5.11759977476,44.2561914069,0.0,37.5258241642,62.7947880557,1.1035147226,0.0,1.1035147226
 05/02  18:00:00,103.212064549,3.7681100849,36.6131752984,0.0,26.8041601173,36.0181789539,1.10340447489,0.0,1.10340447489
 05/02  19:00:00,97.7365087726,3.53013927506,33.9443815411,0.0,26.8041601173,33.4493877451,1.10323028334,0.0,1.10323028334
 05/02  20:00:00,94.7579531635,3.44581366009,32.3241624835,0.00448513379056,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/02  21:00:00,93.6433970013,3.44581366009,32.2783889203,0.220098139209,16.0824960704,26.8041601173,1.10313081295,0.0,1.10313081295
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292844283,0.0,1.10292844283
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292778335,0.0,1.10292778335
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292770695,0.0,1.10292770695
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,76.4096331834,3.74837672612,35.6850532878,0.294269624851,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,87.5654776707,3.44581366009,34.7663360962,0.580602117698,16.0824960704,32.6817896323,1.10324142829,0.0,1.10324142829
 05/03  08:00:00,160.422123201,4.18053769127,37.5823448182,0.0,48.2474882111,70.4033123869,1.10385985065,0.0,1.10385985065
 05/03  09:00:00,153.994564366,4.4667752434,39.2171198586,0.0,48.2474882111,62.0547409583,2.18766215664,0.0,2.18766215664
 05/03  10:00:00,154.555131006,4.6870352673,41.4840198822,0.0,48.2474882111,60.1281475517,1.10394088034,0.0,1.10394088034
 05/03  11:00:00,160.410213966,4.99310068351,45.1064440194,0.0,48.2474882111,62.0547409583,2.18830940035,0.0,2.18830940035
 05/03  12:00:00,157.639158775,4.67640978135,43.1964282368,0.0,48.2474882111,61.5103924513,2.18875335379,0.0,2.18875335379
 05/03  13:00:00,155.417420447,4.79227119131,38.708985487,0.0,48.2474882111,63.6602354638,1.10445697519,0.0,1.10445697519
 05/03  14:00:00,150.310383024,4.80275787576,37.123549291,0.0,48.2474882111,60.1281475517,2.1878602595,0.0,2.1878602595
 05/03  15:00:00,151.707028535,5.01873886692,38.3042138113,0.0,48.2474882111,60.1281475517,1.1037804284,0.0,1.1037804284
 05/03  16:00:00,159.697988662,5.50064529358,42.923377402,0.0,48.2474882111,63.0180376616,1.10401920391,0.0,1.10401920391
 05/03  17:00:00,151.640096909,5.29944764143,46.0115969537,0.0,37.5258241642,62.7947880557,1.10374778371,0.0,1.10374778371
 05/03  18:00:00,101.873681992,3.6700390597,35.3728637672,0.0,26.8041601173,36.0181789539,1.10343616108,0.0,1.10343616108
 05/03  19:00:00,93.6366660855,3.56127760262,29.8134005264,0.0,26.8041601173,33.4493877451,1.10326016406,0.0,1.10326016406
 05/03  20:00:00,88.9647886844,3.44894055541,26.5206524786,0.0117037642834,16.0824960704,28.0885557216,1.10325997097,0.0,1.10325997097
 05/03  21:00:00,87.8069042475,3.44581366009,26.2244792525,0.437515053185,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292417546,0.0,1.10292417546
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292299508,0.0,1.10292299508
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292300301,0.0,1.10292300301
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  06:00:00,72.1759196031,3.66236807851,28.0749183619,3.75669961802,5.36083202345,21.4433280938,1.10298167329,0.0,1.10298167329
 05/04  07:00:00,82.3588807642,3.44581366009,24.7511931797,5.38914812761,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/04  08:00:00,153.032248342,3.95793198548,30.0279716078,0.387104056679,48.2474882111,70.4033123869,2.18746963026,0.0,2.18746963026
 05/04  09:00:00,147.416089731,3.82351821144,33.2819022564,0.0,48.2474882111,62.0547409583,1.10379290929,0.0,1.10379290929
 05/04  10:00:00,148.767477191,3.81040840649,36.5729929275,0.0,48.2474882111,60.1281475517,1.10391636064,0.0,1.10391636064
 05/04  11:00:00,155.733034925,3.96453280698,41.4578328543,0.0,48.2474882111,62.0547409583,2.18810057009,0.0,2.18810057009
 05/04  12:00:00,159.594164509,3.98041676176,45.8474269905,0.0,48.2474882111,61.5103924513,2.18877261987,0.0,2.18877261987
 05/04  13:00:00,167.090720809,4.39716212102,50.7773949195,0.0,48.2474882111,63.6602354638,2.18861768667,0.0,2.18861768667
 05/04  14:00:00,164.343030054,4.432853984,51.5261002136,0.0,48.2474882111,60.1281475517,1.10378326928,0.0,1.10378326928
 05/04  15:00:00,162.903250947,4.4892471402,50.02992795,0.0,48.2474882111,60.1281475517,1.10375569671,0.0,1.10375569671
 05/04  16:00:00,154.377178877,4.45077630705,38.6524366031,0.0,48.2474882111,63.0180376616,2.18788091851,0.0,2.18788091851
 05/04  17:00:00,136.919248696,4.26057263356,32.3296237485,0.0,37.5258241642,62.7947880557,1.10350722479,0.0,1.10350722479
 05/04  18:00:00,96.6076825795,3.44581366009,30.3310897541,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/04  19:00:00,93.8248505996,3.44581366009,30.0770084615,0.0400405215412,26.8041601173,33.4493877451,1.1032787605,0.0,1.1032787605
 05/04  20:00:00,92.7928291309,3.44581366009,28.605075744,1.75844784068,16.0824960704,28.0885557216,1.10327234636,0.0,1.10327234636
 05/04  21:00:00,92.0429260539,3.44581366009,26.9498855323,3.94813057985,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295836691,0.0,1.10295836691
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292683354,0.0,1.10292683354
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291517183,0.0,1.10291517183
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,75.3935278363,3.5928173401,28.1223508992,6.99642605227,5.36083202345,21.4433280938,1.10301575491,0.0,1.10301575491
 05/05  07:00:00,83.0872304202,3.44581366009,22.4019450412,8.46674592222,16.0824960704,32.6817896323,1.10332316729,0.0,1.10332316729
 05/05  08:00:00,147.583823738,3.87562711492,22.0788504992,2.97010543202,48.2474882111,70.4033123869,1.10374511528,0.0,1.10374511528
 05/05  09:00:00,135.305617794,3.70423268244,19.3304470668,1.96026878137,48.2474882111,62.0547409583,1.10389130943,0.0,1.10389130943
 05/05  10:00:00,130.926145247,3.6796150561,17.5182360949,1.34421823934,48.2474882111,60.1281475517,1.10383446106,0.0,1.10383446106
 05/05  11:00:00,133.280834349,3.77917366112,18.4653861716,0.725605252308,48.2474882111,62.0547409583,2.18829036905,0.0,2.18829036905
 05/05  12:00:00,134.648998947,3.83854169162,20.1569264236,0.887210075559,48.2474882111,61.5103924513,2.18868573611,0.0,2.18868573611
 05/05  13:00:00,137.772433367,3.90950946851,21.7502921053,0.196468023995,48.2474882111,63.6602354638,2.18878075318,0.0,2.18878075318
 05/05  14:00:00,136.619523113,3.835419215,24.4000280407,0.0,48.2474882111,60.1281475517,1.10370498982,0.0,1.10370498982
 05/05  15:00:00,138.906167643,3.92905155559,26.5930402302,0.0,48.2474882111,60.1281475517,1.10367768444,0.0,1.10367768444
 05/05  16:00:00,144.272360363,4.35271483371,28.6456795624,0.0,48.2474882111,63.0180376616,2.18801669037,0.0,2.18801669037
 05/05  17:00:00,134.636577197,4.55502550263,29.7524993805,0.0,37.5258241642,62.7947880557,1.10355829313,0.0,1.10355829313
 05/05  18:00:00,92.395149077,3.70015580089,25.8642141109,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/05  19:00:00,86.8050604965,3.47533978272,22.9839093348,0.0838234225548,26.8041601173,33.4493877451,1.10331489896,0.0,1.10331489896
 05/05  20:00:00,84.9794575651,3.44581366009,20.442910574,2.10724144488,16.0824960704,28.0885557216,1.1032518332,0.0,1.1032518332
 05/05  21:00:00,83.8966002618,3.44581366009,18.3822079546,4.36948236543,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296269201,0.0,1.10296269201
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292613755,0.0,1.10292613755
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029257236,0.0,1.1029257236
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  06:00:00,87.6293823937,3.47547668387,19.0911135765,28.3808585887,5.36083202345,21.4433280938,1.10304656992,0.0,1.10304656992
 05/06  07:00:00,65.4576521986,3.44581366009,9.20681229443,20.8548436152,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/06  08:00:00,83.8735388498,3.44581366009,12.6453766031,9.67020364262,26.8041601173,31.2995447326,1.10321868476,0.0,1.10321868476
 05/06  09:00:00,86.1764857222,3.4546539809,15.8724632264,6.48953126316,26.8041601173,33.5472370403,1.10340130318,0.0,1.10340130318
 05/06  10:00:00,85.2445341128,3.47660455236,18.4032099791,3.96817903294,26.8041601173,32.583940337,1.10331082071,0.0,1.10331082071
 05/06  11:00:00,87.4341765592,3.44581366009,19.6924852942,2.65164474877,26.8041601173,34.8316326447,1.10342416148,0.0,1.10342416148
 05/06  12:00:00,87.2728999061,3.44581366009,21.5099252668,1.95732372752,26.8041601173,33.5472370403,0.02,0.0,0.02
 05/06  13:00:00,85.3578597252,3.44581366009,23.1308930368,0.990106985396,26.8041601173,30.9784458315,1.103301369,0.0,1.103301369
 05/06  14:00:00,56.5329511073,3.44581366009,23.5335120982,0.172233928884,8.04124803518,21.3317032909,1.10318351822,0.0,1.10318351822
 05/06  15:00:00,56.0987153712,3.44581366009,24.5559058953,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/06  16:00:00,57.6756581896,3.47983335028,25.7777301225,0.0,8.04124803518,20.3684065876,1.10316081004,0.0,1.10316081004
 05/06  17:00:00,51.0000124044,3.57679172051,26.7029620107,0.0223130904739,2.68041601173,18.0090894769,1.10297884738,0.0,1.10297884738
 05/06  18:00:00,36.602592354,2.10992600813,15.7213141696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,26.5126930958,0.94710519955,6.7942357201,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298006301,0.0,1.10298006301
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292682215,0.0,1.10292682215
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288812279,0.0,1.10288812279
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289533096,0.0,1.10289533096
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028941348,0.0,1.1028941348
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289941414,0.0,1.10289941414
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294530409,0.0,1.10294530409
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295105374,0.0,1.10295105374
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289728604,0.0,1.10289728604
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288600104,0.0,1.10288600104
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288377372,0.0,1.10288377372
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291512464,0.0,1.10291512464
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291775641,0.0,1.10291775641
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,74.2065754724,3.52821805486,26.2690924645,7.72733140839,5.36083202345,21.4433280938,1.10297638815,0.0,1.10297638815
 05/08  07:00:00,81.4862856048,3.44581366009,19.5558057482,9.71194039972,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/08  08:00:00,147.315194281,3.79856640496,21.8529785893,3.00440859513,48.2474882111,70.4033123869,1.10377141537,0.0,1.10377141537
 05/08  09:00:00,137.357155095,3.64343561476,21.9738361395,1.42921407771,48.2474882111,62.0547409583,2.18768057914,0.0,2.18768057914
 05/08  10:00:00,135.991872314,3.61198271637,23.3949462475,0.600867493164,48.2474882111,60.1281475517,1.10392500871,0.0,1.10392500871
 05/08  11:00:00,141.311168316,3.70342936931,27.1386793052,0.158390378394,48.2474882111,62.0547409583,2.18821856396,0.0,2.18821856396
 05/08  12:00:00,140.932859258,3.80069215277,27.1930745553,0.172771793731,48.2474882111,61.5103924513,2.18858231067,0.0,2.18858231067
 05/08  13:00:00,145.154580881,3.95128979864,29.2871273138,0.0,48.2474882111,63.6602354638,1.10434106361,0.0,1.10434106361
 05/08  14:00:00,146.69959128,4.12722954374,34.1882858789,0.0,48.2474882111,60.1281475517,2.18762756369,0.0,2.18762756369
 05/08  15:00:00,148.608321973,4.14022406149,36.0840220542,0.0,48.2474882111,60.1281475517,1.10364940059,0.0,1.10364940059
 05/08  16:00:00,155.017609938,4.37501713129,39.3686268398,0.0,48.2474882111,63.0180376616,1.1040578795,0.0,1.1040578795
 05/08  17:00:00,144.065141178,4.23237702232,39.5037118413,0.0,37.5258241642,62.7947880557,1.10352357901,0.0,1.10352357901
 05/08  18:00:00,101.071800681,3.44654450112,34.7944770142,0.0,26.8041601173,36.0181789539,1.10339897719,0.0,1.10339897719
 05/08  19:00:00,97.538228392,3.44581366009,33.8304267755,0.0,26.8041601173,33.4493877451,1.10321811358,0.0,1.10321811358
 05/08  20:00:00,94.8242721651,3.44581366009,32.3862755693,0.00869104957359,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/08  21:00:00,92.6711305224,3.44581366009,30.4126889934,1.11353158719,16.0824960704,26.8041601173,1.10311583328,0.0,1.10311583328
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292115922,0.0,1.10292115922
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029219546,0.0,1.1029219546
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292312197,0.0,1.10292312197
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,74.3093514315,3.58568126046,27.7643950637,6.27734156264,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,78.7293060132,3.44581366009,22.1795793237,4.33118723269,16.0824960704,32.6817896323,1.10331160788,0.0,1.10331160788
 05/09  08:00:00,153.180043613,4.02060356465,29.8220217813,0.678177575129,48.2474882111,70.4033123869,1.10375882814,0.0,1.10375882814
 05/09  09:00:00,147.585185595,3.92738249695,33.3177129146,0.0294209203402,48.2474882111,62.0547409583,2.18758358629,0.0,2.18758358629
 05/09  10:00:00,149.988581819,4.16714659743,37.4373593648,0.0,48.2474882111,60.1281475517,1.10378646982,0.0,1.10378646982
 05/09  11:00:00,159.370319408,4.44821397083,44.6114361735,0.0,48.2474882111,62.0547409583,1.62912779589,0.0,1.62912779589
 05/09  12:00:00,161.421747908,4.43651036835,47.2189167836,0.0,48.2474882111,61.5103924513,1.66339918422,0.0,1.66339918422
 05/09  13:00:00,166.513870189,4.96393476156,49.633771658,0.0,48.2474882111,63.6602354638,2.18848385045,0.0,2.18848385045
 05/09  14:00:00,164.804118088,5.02741271838,51.3926295123,0.0,48.2474882111,60.1281475517,1.1037292181,0.0,1.1037292181
 05/09  15:00:00,167.257796972,5.41532266552,53.4583984497,0.0,48.2474882111,60.1281475517,2.18730602554,0.0,2.18730602554
 05/09  16:00:00,172.01347661,5.74062828967,54.9988823539,0.0,48.2474882111,63.0180376616,1.10408219625,0.0,1.10408219625
 05/09  17:00:00,156.468760577,5.44608610572,50.6936221573,0.0,37.5258241642,62.7947880557,1.10355241252,0.0,1.10355241252
 05/09  18:00:00,106.483652855,3.84675751251,39.8061161772,0.0,26.8041601173,36.0181789539,1.10335123692,0.0,1.10335123692
 05/09  19:00:00,102.149034239,3.6620710202,38.2249752624,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/09  20:00:00,94.8162390787,3.45297254831,34.8471079776,0.0,16.0824960704,28.0885557216,1.10327376834,0.0,1.10327376834
 05/09  21:00:00,93.4912349534,3.44581366009,32.340667193,0.00565781854811,16.0824960704,26.8041601173,1.10300318899,0.0,1.10300318899
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291443547,0.0,1.10291443547
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291731995,0.0,1.10291731995
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299869999,0.0,1.10299869999
 05/10  06:00:00,72.6448407902,3.67039966274,29.6303273112,2.66218027156,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,84.4481191352,3.44581366009,28.2331909102,3.9963887682,16.0824960704,32.6817896323,1.10327949517,0.0,1.10327949517
 05/10  08:00:00,156.18694464,3.96762843603,33.4818947666,0.0781807455956,48.2474882111,70.4033123869,1.10380065363,0.0,1.10380065363
 05/10  09:00:00,148.942853879,3.83599341982,34.7961911954,0.0,48.2474882111,62.0547409583,1.10374734243,0.0,1.10374734243
 05/10  10:00:00,148.352524587,3.83829995938,36.1301487709,0.0,48.2474882111,60.1281475517,2.18776863287,0.0,2.18776863287
 05/10  11:00:00,153.573747177,3.98392713606,39.2791507774,0.0,48.2474882111,62.0547409583,1.10416019453,0.0,1.10416019453
 05/10  12:00:00,154.179760486,3.95762475622,40.4558149734,0.0,48.2474882111,61.5103924513,2.18858418911,0.0,2.18858418911
 05/10  13:00:00,159.854235931,4.27939579803,43.6586763643,0.0,48.2474882111,63.6602354638,2.18848170913,0.0,2.18848170913
 05/10  14:00:00,161.470792951,4.33074022351,48.7559768707,0.0,48.2474882111,60.1281475517,1.10377382483,0.0,1.10377382483
 05/10  15:00:00,166.79394309,4.52232831839,53.8875389151,0.0,48.2474882111,60.1281475517,1.10373296216,0.0,1.10373296216
 05/10  16:00:00,172.987824385,4.75939884889,56.9544595693,0.0,48.2474882111,63.0180376616,2.18807975972,0.0,2.18807975972
 05/10  17:00:00,161.007638851,4.59260571445,56.0859808224,0.0,37.5258241642,62.7947880557,1.10346707243,0.0,1.10346707243
 05/10  18:00:00,114.110705105,3.48318302132,47.7967429188,0.0,26.8041601173,36.0181789539,1.10333829795,0.0,1.10333829795
 05/10  19:00:00,110.061627166,3.44899676332,46.3506424466,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/10  20:00:00,105.111496758,3.44581366009,45.1495245448,0.0,16.0824960704,28.0885557216,1.10324486323,0.0,1.10324486323
 05/10  21:00:00,106.053040887,3.44581366009,44.9045749606,0.00355598512947,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297097416,0.0,1.10297097416
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029234942,0.0,1.1029234942
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291471482,0.0,1.10291471482
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,80.8251026982,3.95008581581,40.1340283995,0.0590549381678,5.36083202345,21.4433280938,1.10303507169,0.0,1.10303507169
 05/11  07:00:00,95.0021412129,3.44581366009,42.5179292976,0.265672458402,16.0824960704,32.6817896323,1.10331783537,0.0,1.10331783537
 05/11  08:00:00,171.075759815,4.11401814525,48.3025009776,0.0,48.2474882111,70.4033123869,1.10371594838,0.0,1.10371594838
 05/11  09:00:00,165.156934066,4.08788359661,50.7583812058,0.0,48.2474882111,62.0547409583,1.10383936956,0.0,1.10383936956
 05/11  10:00:00,167.757868232,4.43563341968,54.9381589556,0.0,48.2474882111,60.1281475517,1.10393800216,0.0,1.10393800216
 05/11  11:00:00,177.243983533,5.20050131826,61.7328129512,0.0,48.2474882111,62.0547409583,2.18807103524,0.0,2.18807103524
 05/11  12:00:00,177.065047592,5.15188690532,62.1468399305,0.0,48.2474882111,61.5103924513,2.18854019473,0.0,2.18854019473
 05/11  13:00:00,185.59470146,5.97453002132,67.7040076697,0.0,48.2474882111,63.6602354638,1.10424179831,0.0,1.10424179831
 05/11  14:00:00,184.007558649,6.10426258753,69.5192202046,0.0,48.2474882111,60.1281475517,2.18772308477,0.0,2.18772308477
 05/11  15:00:00,189.234046238,6.60833843798,74.2416319434,0.0,48.2474882111,60.1281475517,1.10375294046,0.0,1.10375294046
 05/11  16:00:00,193.912253333,6.61116769815,76.0271196679,0.0,48.2474882111,63.0180376616,1.10395889578,0.0,1.10395889578
 05/11  17:00:00,180.387320916,6.24359462135,73.8146739809,0.0,37.5258241642,62.7947880557,1.10367579736,0.0,1.10367579736
 05/11  18:00:00,126.776810473,4.17134691089,59.7746843971,0.0,26.8041601173,36.0181789539,1.10339320022,0.0,1.10339320022
 05/11  19:00:00,118.658563861,3.89884087305,54.4977350312,0.0,26.8041601173,33.4493877451,1.10317383852,0.0,1.10317383852
 05/11  20:00:00,107.415316533,3.49080753657,47.4083504441,0.0,16.0824960704,28.0885557216,1.10323621436,0.0,1.10323621436
 05/11  21:00:00,105.500190807,3.4468495294,44.3542449958,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292237001,0.0,1.10292237001
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029104957,0.0,1.1029104957
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291599293,0.0,1.10291599293
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,80.3574180034,4.11057315783,39.5600678939,0.00484340695499,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,92.4242750835,3.44581366009,40.1604497621,0.0452858645979,16.0824960704,32.6817896323,1.10309955689,0.0,1.10309955689
 05/12  08:00:00,170.471074907,4.38844456751,47.4233896475,0.0,48.2474882111,70.4033123869,1.10368761915,0.0,1.10368761915
 05/12  09:00:00,165.370318644,4.45834005799,50.6013093227,0.0,48.2474882111,62.0547409583,2.18763508097,0.0,2.18763508097
 05/12  10:00:00,167.829134727,4.75161806857,54.6934408016,0.0,48.2474882111,60.1281475517,1.10379858574,0.0,1.10379858574
 05/12  11:00:00,176.833830776,5.49446489385,61.0286966185,0.0,48.2474882111,62.0547409583,2.18813143572,0.0,2.18813143572
 05/12  12:00:00,179.451414741,5.63906695314,64.0460270315,0.0,48.2474882111,61.5103924513,1.10439028961,0.0,1.10439028961
 05/12  13:00:00,189.299354954,6.3252856514,71.057905534,0.0,48.2474882111,63.6602354638,2.18864527197,0.0,2.18864527197
 05/12  14:00:00,189.932836459,6.6006278396,74.9481327628,0.0,48.2474882111,60.1281475517,1.10368677172,0.0,1.10368677172
 05/12  15:00:00,194.368944786,7.25359384543,78.7312750841,0.0,48.2474882111,60.1281475517,1.10374687081,0.0,1.10374687081
 05/12  16:00:00,202.246932612,7.89175217304,83.0812144721,0.0,48.2474882111,63.0180376616,2.18788992069,0.0,2.18788992069
 05/12  17:00:00,186.171180039,7.32178607979,78.5203416454,0.0,37.5258241642,62.7947880557,1.10348604248,0.0,1.10348604248
 05/12  18:00:00,131.610822838,5.02507753544,63.7549661372,0.0,26.8041601173,36.0181789539,1.1033633487,0.0,1.1033633487
 05/12  19:00:00,123.542621772,4.38984299067,58.8907908244,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/12  20:00:00,110.780432904,3.61861990963,50.645654442,0.0,16.0824960704,28.0885557216,1.10330260489,0.0,1.10330260489
 05/12  21:00:00,108.028928078,3.50830364029,46.8215281558,0.0,16.0824960704,26.8041601173,1.10300087136,0.0,1.10300087136
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291262855,0.0,1.10291262855
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291704082,0.0,1.10291704082
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299836241,0.0,1.10299836241
 05/13  06:00:00,79.6480300467,4.11058982208,38.8422664592,0.0132402206492,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,73.0066309103,3.44581366009,37.5502357286,0.0603988926706,5.36083202345,26.5809105114,1.10308223675,0.0,1.10308223675
 05/13  08:00:00,100.283896658,3.44581366009,38.7259380543,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/13  09:00:00,104.160042214,3.45243335086,40.3477716112,0.0,26.8041601173,33.5472370403,1.10335791952,0.0,1.10335791952
 05/13  10:00:00,105.4252981,3.58116724064,42.4475903114,0.0,26.8041601173,32.583940337,1.10321610252,0.0,1.10321610252
 05/13  11:00:00,110.273238169,3.72472008119,44.9042852319,0.0,26.8041601173,34.8316326447,1.10343031621,0.0,1.10343031621
 05/13  12:00:00,112.917772952,3.99448648235,48.563449218,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 05/13  13:00:00,113.091445095,3.98835969124,51.3120393604,0.0,26.8041601173,30.9784458315,1.10329698633,0.0,1.10329698633
 05/13  14:00:00,83.7057980332,3.86517771725,50.4592288958,0.0,8.04124803518,21.3317032909,1.10317084609,0.0,1.10317084609
 05/13  15:00:00,80.835398043,3.83138313085,48.9070190964,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,82.5534451349,3.69670780429,50.4386426138,0.0,8.04124803518,20.3684065876,1.10314094707,0.0,1.10314094707
 05/13  17:00:00,74.302263976,3.54012872839,50.0641896648,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303261716,0.0,1.10303261716
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297211609,0.0,1.10297211609
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291314394,0.0,1.10291314394
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289296421,0.0,1.10289296421
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288559123,0.0,1.10288559123
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288934182,0.0,1.10288934182
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287942924,0.0,1.10287942924
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293989293,0.0,1.10293989293
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294546372,0.0,1.10294546372
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  16:00:00,46.813928391,2.19511026289,25.8474659519,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,42.3427214552,2.15020386676,21.4211654122,0.0,2.68041601173,16.0824960704,1.10294287356,0.0,1.10294287356
 05/14  18:00:00,34.139070957,1.44151384841,13.9262049324,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288378758,0.0,1.10288378758
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288816614,0.0,1.10288816614
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291521781,0.0,1.10291521781
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295953549,0.0,1.10295953549
 05/15  06:00:00,72.9936183878,3.80394686791,34.585567738,0.389503570497,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  07:00:00,85.6720615321,3.44581366009,32.4587496223,0.994772452991,16.0824960704,32.6817896323,1.10326260945,0.0,1.10326260945
 05/15  08:00:00,160.920425807,4.18224546191,38.0789396527,0.0,48.2474882111,70.4033123869,1.10372631447,0.0,1.10372631447
 05/15  09:00:00,153.999683665,4.09372031008,39.5952940916,0.0,48.2474882111,62.0547409583,1.10381266541,0.0,1.10381266541
 05/15  10:00:00,153.128900281,4.09912396518,40.6457004593,0.0,48.2474882111,60.1281475517,2.18768061925,0.0,2.18768061925
 05/15  11:00:00,158.185339729,4.25363329667,43.6210371691,0.0,48.2474882111,62.0547409583,1.10396331474,0.0,1.10396331474
 05/15  12:00:00,158.517417051,4.19144697889,44.5596493153,0.0,48.2474882111,61.5103924513,2.18855164685,0.0,2.18855164685
 05/15  13:00:00,170.549648696,5.06380544605,53.5696794807,0.0,48.2474882111,63.6602354638,2.18838199878,0.0,2.18838199878
 05/15  14:00:00,173.314830574,5.23219921356,59.6985555036,0.0,48.2474882111,60.1281475517,1.10371504849,0.0,1.10371504849
 05/15  15:00:00,180.406073016,5.5085402719,66.5134568869,0.0,48.2474882111,60.1281475517,1.10366187884,0.0,1.10366187884
 05/15  16:00:00,184.540127469,5.79899581816,67.4671656839,0.0,48.2474882111,63.0180376616,2.18786414543,0.0,2.18786414543
 05/15  17:00:00,169.97930145,5.5696099369,64.0806391992,0.0,37.5258241642,62.7947880557,1.10347097137,0.0,1.10347097137
 05/15  18:00:00,122.770873221,4.28174164687,55.6583524091,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/15  19:00:00,117.035467191,3.95223900973,52.821240225,0.0,26.8041601173,33.4493877451,1.1032355842,0.0,1.1032355842
 05/15  20:00:00,107.963714424,3.47938959338,47.9681662778,0.0,16.0824960704,28.0885557216,1.10321521721,0.0,1.10321521721
 05/15  21:00:00,107.625311886,3.44581366009,46.4804019446,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291902851,0.0,1.10291902851
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291987007,0.0,1.10291987007
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291393869,0.0,1.10291393869
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,77.516051394,4.14906252722,39.1523886554,0.0,5.36083202345,21.4433280938,1.10296987196,0.0,1.10296987196
 05/16  07:00:00,93.8579348116,3.44581366009,41.6393953548,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/16  08:00:00,174.02937381,4.46827551305,50.9018576053,0.0,48.2474882111,70.4033123869,2.18731852843,0.0,2.18731852843
 05/16  09:00:00,168.358628703,4.5073469757,53.540612464,0.0,48.2474882111,62.0547409583,1.1037797565,0.0,1.1037797565
 05/16  10:00:00,159.364066165,4.55684036546,46.4231499429,0.0,48.2474882111,60.1281475517,1.10386381817,0.0,1.10386381817
 05/16  11:00:00,162.713834975,5.17023006048,47.2329356506,0.0,48.2474882111,62.0547409583,2.18800376649,0.0,2.18800376649
 05/16  12:00:00,163.13491361,5.01448717168,48.3541056821,0.0,48.2474882111,61.5103924513,1.10441198662,0.0,1.10441198662
 05/16  13:00:00,169.432560529,5.6510271707,51.8653695895,0.0,48.2474882111,63.6602354638,2.18840850289,0.0,2.18840850289
 05/16  14:00:00,164.380207547,5.53435982881,50.4617718612,0.0,48.2474882111,60.1281475517,1.10367698414,0.0,1.10367698414
 05/16  15:00:00,163.235259924,5.55509643971,49.2960876277,0.0,48.2474882111,60.1281475517,1.10372501136,0.0,1.10372501136
 05/16  16:00:00,167.226267783,5.76940121096,50.1829006054,0.0,48.2474882111,63.0180376616,2.18780113888,0.0,2.18780113888
 05/16  17:00:00,153.849329109,5.52463166088,47.9956451343,0.0,37.5258241642,62.7947880557,1.10344007845,0.0,1.10344007845
 05/16  18:00:00,104.525813137,4.01492755963,37.6801064116,0.0,26.8041601173,36.0181789539,1.10331642924,0.0,1.10331642924
 05/16  19:00:00,98.5737290377,3.68762741421,34.624113667,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/16  20:00:00,92.9283074698,3.45267245187,32.9594764651,0.0,16.0824960704,28.0885557216,1.10322284021,0.0,1.10322284021
 05/16  21:00:00,93.5169585421,3.44581366009,32.3720486003,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030090233,0.0,1.1030090233
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029186356,0.0,1.1029186356
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290873217,0.0,1.10290873217
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,69.2047243562,3.70004150106,28.8309898511,2.4590927926,5.36083202345,21.4433280938,1.10304576319,0.0,1.10304576319
 05/17  07:00:00,82.4918269244,3.44581366009,26.7573067492,3.51598071834,16.0824960704,32.6817896323,1.10325776203,0.0,1.10325776203
 05/17  08:00:00,155.130501059,4.06973921115,32.3678599589,0.0336611966887,48.2474882111,70.4033123869,1.10369812948,0.0,1.10369812948
 05/17  09:00:00,149.125727672,3.9750300173,34.8400283913,0.0,48.2474882111,62.0547409583,1.10380014576,0.0,1.10380014576
 05/17  10:00:00,150.042325429,4.0634331966,37.594816376,0.0,48.2474882111,60.1281475517,1.10387719527,0.0,1.10387719527
 05/17  11:00:00,158.76136822,4.46172150883,43.9889774477,0.0,48.2474882111,62.0547409583,2.18788396017,0.0,2.18788396017
 05/17  12:00:00,162.7690393,4.45055483913,48.5521637042,0.0,48.2474882111,61.5103924513,2.18859906914,0.0,2.18859906914
 05/17  13:00:00,171.402222478,5.00341667912,54.4826420295,0.0,48.2474882111,63.6602354638,1.10430143699,0.0,1.10430143699
 05/17  14:00:00,166.968703681,4.94201387185,53.6426139524,0.0,48.2474882111,60.1281475517,2.18750696101,0.0,2.18750696101
 05/17  15:00:00,164.158675967,4.94719142941,50.8274086811,0.0,48.2474882111,60.1281475517,1.10369457613,0.0,1.10369457613
 05/17  16:00:00,170.671655477,5.13573424307,54.2619552676,0.0,48.2474882111,63.0180376616,1.10391573487,0.0,1.10391573487
 05/17  17:00:00,156.540690472,4.87346095132,51.3381772066,0.0,37.5258241642,62.7947880557,1.10346865944,0.0,1.10346865944
 05/17  18:00:00,106.935409319,3.54547269323,40.5591574603,0.0,26.8041601173,36.0181789539,1.10334796361,0.0,1.10334796361
 05/17  19:00:00,103.000082064,3.4796593669,39.2584347404,0.0,26.8041601173,33.4493877451,1.10316091818,0.0,1.10316091818
 05/17  20:00:00,97.3541680347,3.44581366009,37.3382081334,0.0539876884049,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/17  21:00:00,98.228333899,3.44581366009,36.5502487048,0.533175252426,16.0824960704,26.8041601173,1.10299331968,0.0,1.10299331968
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291726123,0.0,1.10291726123
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290618064,0.0,1.10290618064
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299304775,0.0,1.10299304775
 05/18  06:00:00,73.6818287297,3.73045084007,34.601296894,1.13548078426,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,86.1588930932,3.44581366009,32.0478526223,1.89250101403,16.0824960704,32.6817896323,1.10328409658,0.0,1.10328409658
 05/18  08:00:00,160.330022796,4.08078531533,37.5899967885,0.0,48.2474882111,70.4033123869,1.10368208527,0.0,1.10368208527
 05/18  09:00:00,153.997404404,4.01146174235,39.6752733979,0.0,48.2474882111,62.0547409583,1.10376651451,0.0,1.10376651451
 05/18  10:00:00,157.112706609,4.21544963125,44.5131811206,0.0,48.2474882111,60.1281475517,1.10383548373,0.0,1.10383548373
 05/18  11:00:00,167.101885479,4.84401394905,51.9472022664,0.0,48.2474882111,62.0547409583,2.18813376233,0.0,2.18813376233
 05/18  12:00:00,171.065915936,5.01593928628,56.283655893,0.0,48.2474882111,61.5103924513,2.18857525189,0.0,2.18857525189
 05/18  13:00:00,182.904648076,6.1289548392,64.8595294677,0.0,48.2474882111,63.6602354638,1.10418362604,0.0,1.10418362604
 05/18  14:00:00,182.776008945,6.49730284731,67.894630241,0.0,48.2474882111,60.1281475517,2.18770989882,0.0,2.18770989882
 05/18  15:00:00,184.849980898,6.70310719902,69.7627978422,0.0,48.2474882111,60.1281475517,1.10365371736,0.0,1.10365371736
 05/18  16:00:00,186.119756587,6.90223073422,67.9435598863,0.0,48.2474882111,63.0180376616,1.10401535122,0.0,1.10401535122
 05/18  17:00:00,170.215255676,6.55194814845,63.3342552135,0.0,37.5258241642,62.7947880557,1.10347787513,0.0,1.10347787513
 05/18  18:00:00,119.890787061,4.63959137465,52.4204165213,0.0,26.8041601173,36.0181789539,1.10334180482,0.0,1.10334180482
 05/18  19:00:00,110.121013172,4.08084711922,45.778178096,0.0,26.8041601173,33.4493877451,1.103165507,0.0,1.103165507
 05/18  20:00:00,98.5926264759,3.52710306052,38.5493648626,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/18  21:00:00,98.0867251076,3.46788489951,36.9197439264,0.0,16.0824960704,26.8041601173,1.10299666004,0.0,1.10299666004
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291730319,0.0,1.10291730319
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290831188,0.0,1.10290831188
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299249586,0.0,1.10299249586
 05/19  06:00:00,72.3428446546,3.80306471781,33.9913567742,0.333822951264,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,85.9534183794,3.44581366009,33.2881251888,0.44675373371,16.0824960704,32.6817896323,1.10327243964,0.0,1.10327243964
 05/19  08:00:00,162.900196239,4.23528744112,40.0056681058,0.0,48.2474882111,70.4033123869,1.10375240234,0.0,1.10375240234
 05/19  09:00:00,155.789653712,4.17719459962,41.3017898488,0.0,48.2474882111,62.0547409583,1.10383859823,0.0,1.10383859823
