Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/19  10:00:00,158.93233357,4.57807350234,45.9701842104,0.0,48.2474882111,60.1281475517,2.18753183098,0.0,2.18753183098
 05/19  11:00:00,164.260868619,5.00675087571,48.9434484795,0.0,48.2474882111,62.0547409583,1.10398092217,0.0,1.10398092217
 05/19  12:00:00,160.691178935,4.68657665996,46.2382815186,0.0,48.2474882111,61.5103924513,2.18845698115,0.0,2.18845698115
 05/19  13:00:00,167.611168059,5.27149672034,50.4235075695,0.0,48.2474882111,63.6602354638,2.18835357124,0.0,2.18835357124
 05/19  14:00:00,163.778743953,4.90326023852,50.4914078576,0.0,48.2474882111,60.1281475517,1.10362827692,0.0,1.10362827692
 05/19  15:00:00,166.697806865,5.0617827857,53.2519482228,0.0,48.2474882111,60.1281475517,1.10369588824,0.0,1.10369588824
 05/19  16:00:00,175.626170973,5.54160811078,58.8105968956,0.0,48.2474882111,63.0180376616,1.10386739618,0.0,1.10386739618
 05/19  17:00:00,166.234042583,5.32554058012,60.5794496892,0.0,37.5258241642,62.7947880557,1.10351121169,0.0,1.10351121169
 05/19  18:00:00,118.900410271,4.25321367548,51.81641743,0.0,26.8041601173,36.0181789539,1.10336709412,0.0,1.10336709412
 05/19  19:00:00,107.932583793,3.88099183588,43.7896040002,0.0,26.8041601173,33.4493877451,1.10318308438,0.0,1.10318308438
 05/19  20:00:00,97.5050493057,3.45749263798,37.5313981149,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/19  21:00:00,96.7671179904,3.44581366009,35.6222080486,0.0,16.0824960704,26.8041601173,1.10301046179,0.0,1.10301046179
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291804727,0.0,1.10291804727
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291281586,0.0,1.10291281586
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298593044,0.0,1.10298593044
 05/20  06:00:00,73.332732981,3.69753837197,34.6954634859,0.725130911818,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,70.9205024861,3.44581366009,34.1320398809,1.39246631619,5.36083202345,26.5809105114,1.10307706566,0.0,1.10307706566
 05/20  08:00:00,97.4208947001,3.44581366009,35.5787325617,0.284203534357,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,101.041641759,3.44740591619,37.2343985909,0.0,26.8041601173,33.5472370403,1.10332032087,0.0,1.10332032087
 05/20  10:00:00,103.18528706,3.56262593486,40.2261205764,0.0,26.8041601173,32.583940337,1.10327014044,0.0,1.10327014044
 05/20  11:00:00,108.699647075,3.66904371208,43.386370507,0.0,26.8041601173,34.8316326447,1.10340659799,0.0,1.10340659799
 05/20  12:00:00,110.778939612,3.73972325413,46.6793791062,0.0,26.8041601173,33.5472370403,1.10328703019,0.0,1.10328703019
 05/20  13:00:00,109.486106542,3.78320598974,47.9118545097,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 05/20  14:00:00,80.1895765572,3.62779764183,47.1803874952,0.0,8.04124803518,21.3317032909,1.1031921946,0.0,1.1031921946
 05/20  15:00:00,79.9732411425,3.65424975027,48.2219955765,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,81.1998792247,3.82357668983,48.9582078181,0.0,8.04124803518,20.3684065876,1.10314994846,0.0,1.10314994846
 05/20  17:00:00,73.0407139628,3.84971401366,48.4930543664,0.0,2.68041601173,18.0090894769,1.10296609261,0.0,1.10296609261
 05/20  18:00:00,47.1921336502,2.53929043082,25.8814910432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,43.7618680022,2.29853276893,22.6919830571,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,41.98954828,0.978439813626,9.9030896235,0.0,2.68041601173,16.0824960704,1.1030272248,0.0,1.1030272248
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291697494,0.0,1.10291697494
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288706698,0.0,1.10288706698
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288315816,0.0,1.10288315816
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028903199,0.0,1.1028903199
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,33.863961238,1.17163718017,13.9209718816,0.0,2.68041601173,16.0824960704,1.10293836258,0.0,1.10293836258
 05/21  11:00:00,24.0146443623,0.390545726724,4.85274645941,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  12:00:00,32.0842422396,1.05820935642,12.254680707,0.0,2.68041601173,16.0824960704,1.1029758631,0.0,1.1029758631
 05/21  13:00:00,39.2771813811,1.65406118187,18.851768023,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  14:00:00,40.799481319,1.81626818306,20.2118609598,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,36.6814061339,1.46845728018,16.4415966775,0.0,2.68041601173,16.0824960704,1.10295041435,0.0,1.10295041435
 05/21  16:00:00,41.7948883081,1.90565586186,21.1178802701,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,49.9170273793,2.70615715191,28.4395180512,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,46.949934775,2.51204563807,25.6665369607,0.0,2.68041601173,16.0824960704,1.10293935481,0.0,1.10293935481
 05/21  19:00:00,47.6779835285,2.63010216326,26.276529189,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,46.9953806991,1.47198382882,14.4153780274,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297913022,0.0,1.10297913022
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289318101,0.0,1.10289318101
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290364516,0.0,1.10290364516
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029892719,0.0,1.1029892719
 05/22  06:00:00,71.4607624817,3.84287274235,33.2466747569,0.156614771041,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  07:00:00,83.6834016218,3.44581366009,30.8377226365,0.627139528454,16.0824960704,32.6817896323,1.10326189024,0.0,1.10326189024
 05/22  08:00:00,158.536276131,4.12846581713,35.7485696214,0.0,48.2474882111,70.4033123869,1.10372514894,0.0,1.10372514894
 05/22  09:00:00,150.944584842,4.05584270397,36.578072875,0.0,48.2474882111,62.0547409583,1.10380084445,0.0,1.10380084445
 05/22  10:00:00,149.551660967,4.08583638973,37.0817487202,0.0,48.2474882111,60.1281475517,2.18759962155,0.0,2.18759962155
 05/22  11:00:00,156.699142887,4.48325816765,41.905215456,0.0,48.2474882111,62.0547409583,1.10391082037,0.0,1.10391082037
 05/22  12:00:00,157.791724268,4.40815082664,43.6172526853,0.0,48.2474882111,61.5103924513,2.18851355101,0.0,2.18851355101
 05/22  13:00:00,165.169691675,5.06674090909,48.1867869974,0.0,48.2474882111,63.6602354638,1.10413495523,0.0,1.10413495523
 05/22  14:00:00,163.596744964,5.14784378726,50.0648253202,0.0,48.2474882111,60.1281475517,2.18759295805,0.0,2.18759295805
 05/22  15:00:00,170.111566341,5.69519786207,56.0322926218,0.0,48.2474882111,60.1281475517,1.10358491349,0.0,1.10358491349
 05/22  16:00:00,180.396963086,6.52765070636,62.5953464126,0.0,48.2474882111,63.0180376616,1.10392016028,0.0,1.10392016028
 05/22  17:00:00,166.701778525,6.34442862973,60.0282975811,0.0,37.5258241642,62.7947880557,1.10346526205,0.0,1.10346526205
 05/22  18:00:00,114.973446706,4.36123113484,47.7814364058,0.0,26.8041601173,36.0181789539,1.10333604698,0.0,1.10333604698
 05/22  19:00:00,109.489638292,4.0171944539,45.2104558818,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/22  20:00:00,99.775659088,3.53958340104,39.7199171342,0.0,16.0824960704,28.0885557216,1.10324129318,0.0,1.10324129318
 05/22  21:00:00,98.5004207812,3.47736096102,37.3239635384,0.0,16.0824960704,26.8041601173,1.10298993712,0.0,1.10298993712
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290853856,0.0,1.10290853856
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291500545,0.0,1.10291500545
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298930545,0.0,1.10298930545
 05/23  06:00:00,72.9470361125,3.82530332194,34.6292345234,0.277898055708,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,85.381474312,3.44581366009,32.7250419083,0.437892946885,16.0824960704,32.6817896323,1.10329657952,0.0,1.10329657952
 05/23  08:00:00,162.1233072,4.25498472324,39.2090817843,0.0,48.2474882111,70.4033123869,1.10373453476,0.0,1.10373453476
 05/23  09:00:00,155.842052716,4.21745344045,41.313930012,0.0,48.2474882111,62.0547409583,1.10381795561,0.0,1.10381795561
 05/23  10:00:00,156.575612597,4.40982288581,43.7817138542,0.0,48.2474882111,60.1281475517,1.10371463365,0.0,1.10371463365
 05/23  11:00:00,165.097563153,5.14143050034,49.6454633896,0.0,48.2474882111,62.0547409583,2.18782636462,0.0,2.18782636462
 05/23  12:00:00,165.644464053,5.14626090079,50.731882396,0.0,48.2474882111,61.5103924513,2.18843539882,0.0,2.18843539882
 05/23  13:00:00,173.347797076,5.81582450589,55.6158088014,0.0,48.2474882111,63.6602354638,1.1041874717,0.0,1.1041874717
 05/23  14:00:00,170.923108197,5.76980257741,56.7692297628,0.0,48.2474882111,60.1281475517,1.10372135681,0.0,1.10372135681
 05/23  15:00:00,175.574082412,6.4160640243,60.7739425305,0.0,48.2474882111,60.1281475517,1.10362690802,0.0,1.10362690802
 05/23  16:00:00,185.546730338,7.19562470656,67.0771396649,0.0,48.2474882111,63.0180376616,2.18777971954,0.0,2.18777971954
 05/23  17:00:00,173.196126799,6.70550684797,66.1615676374,0.0,37.5258241642,62.7947880557,1.10341529488,0.0,1.10341529488
 05/23  18:00:00,121.077639681,4.65667071626,53.5901897992,0.0,26.8041601173,36.0181789539,1.10335167515,0.0,1.10335167515
 05/23  19:00:00,114.173812166,4.26692234129,49.6449018687,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/23  20:00:00,103.418614267,3.58984880614,43.3126069078,0.0,16.0824960704,28.0885557216,1.103238823,0.0,1.103238823
 05/23  21:00:00,102.795199296,3.50748657466,41.5886164397,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296257323,0.0,1.10296257323
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290451708,0.0,1.10290451708
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291374897,0.0,1.10291374897
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,73.3528951323,3.87009503077,35.0350623176,0.233137572576,5.36083202345,21.4433280938,1.10301330984,0.0,1.10301330984
 05/24  07:00:00,85.2687551897,3.44886057881,32.6750684346,0.372100379565,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/24  08:00:00,170.153773865,4.96594288164,46.5285902908,0.0,48.2474882111,70.4033123869,2.18714138691,0.0,2.18714138691
 05/24  09:00:00,168.557765035,5.27874983519,52.9683459367,0.0,48.2474882111,62.0547409583,1.10378167874,0.0,1.10378167874
 05/24  10:00:00,170.607843771,5.59016657443,56.6336013399,0.0,48.2474882111,60.1281475517,1.10383870101,0.0,1.10383870101
 05/24  11:00:00,176.516131307,5.93788626591,60.2675757777,0.0,48.2474882111,62.0547409583,2.18786709419,0.0,2.18786709419
 05/24  12:00:00,175.412150823,5.50739893235,60.1384311342,0.0,48.2474882111,61.5103924513,1.10428496958,0.0,1.10428496958
 05/24  13:00:00,184.035754578,6.20868074906,65.9109100603,0.0,48.2474882111,63.6602354638,2.18831894659,0.0,2.18831894659
 05/24  14:00:00,182.507068162,6.35402664963,67.7689656559,0.0,48.2474882111,60.1281475517,1.10362094458,0.0,1.10362094458
 05/24  15:00:00,188.312442587,7.03010777912,72.8982589508,0.0,48.2474882111,60.1281475517,1.10367243521,0.0,1.10367243521
 05/24  16:00:00,193.927881884,7.76858697402,74.8853289436,0.0,48.2474882111,63.0180376616,2.18779141926,0.0,2.18779141926
 05/24  17:00:00,170.430567361,7.08032194756,63.0211930993,0.0,37.5258241642,62.7947880557,1.10342028381,0.0,1.10342028381
 05/24  18:00:00,112.49158075,4.73123578842,44.9295657966,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/24  19:00:00,104.58925931,4.19675530089,40.1305160523,0.0,26.8041601173,33.4493877451,1.10317698254,0.0,1.10317698254
 05/24  20:00:00,95.8165223718,3.59791925319,35.7024445658,0.0,16.0824960704,28.0885557216,1.10320575216,0.0,1.10320575216
 05/24  21:00:00,96.4071451315,3.52129629631,35.1867525534,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291202531,0.0,1.10291202531
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290431962,0.0,1.10290431962
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291362434,0.0,1.10291362434
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,70.3056255247,3.80944609261,31.7416300863,0.5399491344,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,77.3146751658,3.44581366009,23.7181212344,1.37801447461,16.0824960704,32.6817896323,1.10308349984,0.0,1.10308349984
 05/25  08:00:00,150.752951484,4.27066530116,27.823045491,0.0,48.2474882111,70.4033123869,1.10360252496,0.0,1.10360252496
 05/25  09:00:00,145.705742397,4.1828065227,31.2122666105,0.0,48.2474882111,62.0547409583,2.18751299676,0.0,2.18751299676
 05/25  10:00:00,148.291987743,4.3019155618,35.605996324,0.0,48.2474882111,60.1281475517,1.103748481,0.0,1.103748481
 05/25  11:00:00,158.635053715,4.95803629305,43.3663481583,0.0,48.2474882111,62.0547409583,1.10407291903,0.0,1.10407291903
 05/25  12:00:00,161.515799848,4.83410503766,46.9153740534,0.0,48.2474882111,61.5103924513,2.1885731841,0.0,2.1885731841
 05/25  13:00:00,172.698758146,5.57644114158,55.2061532352,0.0,48.2474882111,63.6602354638,2.1883889403,0.0,2.1883889403
 05/25  14:00:00,174.409496766,5.77610265869,60.2493182501,0.0,48.2474882111,60.1281475517,1.10362976761,0.0,1.10362976761
 05/25  15:00:00,181.282963442,6.52531923238,66.3735683528,0.0,48.2474882111,60.1281475517,1.10367813328,0.0,1.10367813328
 05/25  16:00:00,190.245008121,7.37742142325,71.5936207305,0.0,48.2474882111,63.0180376616,1.10382793992,0.0,1.10382793992
 05/25  17:00:00,177.410610198,7.2361322757,69.8454256086,0.0,37.5258241642,62.7947880557,1.10346866963,0.0,1.10346866963
 05/25  18:00:00,125.7775467,4.96787037506,57.9788971599,0.0,26.8041601173,36.0181789539,1.10332191194,0.0,1.10332191194
 05/25  19:00:00,117.05441398,4.33883227028,52.4535937529,0.0,26.8041601173,33.4493877451,1.10318055961,0.0,1.10318055961
 05/25  20:00:00,101.355086447,3.63701857303,43.6692426541,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,101.49023616,3.53429806554,40.2568418124,0.0,16.0824960704,26.8041601173,1.10298731686,0.0,1.10298731686
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  24:00:00,46.3989443553,0.60449806144,6.85826209418,0.0,2.68041601173,21.4433280938,1.10296381016,0.0,1.10296381016
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290803343,0.0,1.10290803343
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298635142,0.0,1.10298635142
 05/26  06:00:00,72.0702217564,3.86133463049,33.7006894046,0.29359750993,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,82.4971516355,3.44581366009,29.808608783,0.470003395724,16.0824960704,32.6817896323,1.10326745523,0.0,1.10326745523
 05/26  08:00:00,162.512562862,4.83318674031,39.0201354293,0.0,48.2474882111,70.4033123869,1.10362832258,0.0,1.10362832258
 05/26  09:00:00,161.844378553,5.25140315752,46.2823061322,0.0,48.2474882111,62.0547409583,1.10368846974,0.0,1.10368846974
 05/26  10:00:00,167.369850877,5.67018884785,53.3155861726,0.0,48.2474882111,60.1281475517,1.10373079523,0.0,1.10373079523
 05/26  11:00:00,176.089246181,6.10624292909,59.6723339887,0.0,48.2474882111,62.0547409583,2.18782491217,0.0,2.18782491217
 05/26  12:00:00,177.201565811,5.80453644154,61.6307086128,0.0,48.2474882111,61.5103924513,2.18838947698,0.0,2.18838947698
 05/26  13:00:00,187.751358367,6.65775840526,69.1774361923,0.0,48.2474882111,63.6602354638,1.10414942135,0.0,1.10414942135
 05/26  14:00:00,188.524224079,6.88799470952,73.2521535121,0.0,48.2474882111,60.1281475517,1.10368401254,0.0,1.10368401254
 05/26  15:00:00,194.887480298,7.71879892054,78.7846055201,0.0,48.2474882111,60.1281475517,1.10358329573,0.0,1.10358329573
 05/26  16:00:00,202.94371579,8.66196087023,83.0077889531,0.0,48.2474882111,63.0180376616,2.1876530223,0.0,2.1876530223
 05/26  17:00:00,188.176501133,8.27463806218,79.5728107573,0.0,37.5258241642,62.7947880557,1.1034502246,0.0,1.1034502246
 05/26  18:00:00,134.692787826,5.78398416277,66.0780244978,0.0,26.8041601173,36.0181789539,1.10329769973,0.0,1.10329769973
 05/26  19:00:00,124.295299696,5.00077799047,59.0325337494,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/26  20:00:00,105.040641357,3.83681197441,47.1550041635,0.0,16.0824960704,28.0885557216,1.1032365118,0.0,1.1032365118
 05/26  21:00:00,103.955611107,3.62386810655,42.6326467184,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290905468,0.0,1.10290905468
 05/26  23:00:00,46.3113432173,0.60449806144,6.77066095621,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,43.8177352449,0.402998707627,4.47855233763,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,35.8103975426,0.201499353813,2.03354601263,0.0,2.68041601173,16.0824960704,1.10296086517,0.0,1.10296086517
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291164872,0.0,1.10291164872
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  06:00:00,71.2741650582,3.82325148245,33.063990531,0.172322833417,5.36083202345,21.4433280938,1.10299812374,0.0,1.10299812374
 05/27  07:00:00,67.4302231844,3.46012740825,31.5913037595,0.428609387639,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/27  08:00:00,98.63669679,3.76219028688,36.7570878998,0.00527365932454,26.8041601173,31.2995447326,1.10317066416,0.0,1.10317066416
 05/27  09:00:00,106.609948561,3.94178192013,42.3083293889,0.0,26.8041601173,33.5472370403,1.10330451237,0.0,1.10330451237
 05/27  10:00:00,110.250342561,3.97993835617,46.8738636561,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 05/27  11:00:00,115.382779324,4.00622717308,49.7323192946,0.0,26.8041601173,34.8316326447,1.10334269918,0.0,1.10334269918
 05/27  12:00:00,115.928271468,4.0129184214,51.5555157948,0.0,26.8041601173,33.5472370403,1.10330770952,0.0,1.10330770952
 05/27  13:00:00,114.808089784,4.07742232385,52.9396214171,0.0,26.8041601173,30.9784458315,1.10327207891,0.0,1.10327207891
 05/27  14:00:00,84.2803821731,3.82734217363,51.0716485793,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/27  15:00:00,84.2351508526,3.91410105712,52.2240539797,0.0,8.04124803518,20.0473076865,1.10312223855,0.0,1.10312223855
 05/27  16:00:00,85.72669723,4.07213098787,53.2364715253,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 05/27  17:00:00,77.4193215598,4.12176369192,52.5996122851,0.0,2.68041601173,18.0090894769,1.10297348718,0.0,1.10297348718
 05/27  18:00:00,49.3726036187,2.63256362251,27.96868782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,45.2731342625,2.31546568001,24.1863164063,0.0,2.68041601173,16.0824960704,1.10299819448,0.0,1.10299819448
 05/27  20:00:00,51.2244007696,1.99406138981,20.5896538703,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  21:00:00,38.5723724462,0.402998707627,4.59402156238,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,38.3499062057,0.402998707627,4.37155532189,0.0,2.68041601173,16.0824960704,1.10303993483,0.0,1.10303993483
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291090916,0.0,1.10291090916
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288341372,0.0,1.10288341372
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287294487,0.0,1.10287294487
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,45.358850602,2.43732031488,24.150178111,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,44.0772443683,2.49309721266,22.8127949795,0.0,2.68041601173,16.0824960704,1.10293689308,0.0,1.10293689308
 05/28  10:00:00,47.0192247944,2.72883422248,25.5190383958,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,44.8755834375,2.4972409425,23.6069903188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,46.7781951632,2.60283007299,25.404012914,0.0,2.68041601173,16.0824960704,1.10298845936,0.0,1.10298845936
 05/28  13:00:00,40.7490626334,1.99753413684,19.9801763204,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,45.3495409222,2.34475846573,24.2334302803,0.0,2.68041601173,16.0824960704,1.10298953928,0.0,1.10298953928
 05/28  15:00:00,44.6871565816,2.26045779674,23.6553466087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,52.6053427392,2.90663171095,30.9273588521,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,46.0065889622,2.33428947884,24.9009473072,0.0,2.68041601173,16.0824960704,1.10292665073,0.0,1.10292665073
 05/28  18:00:00,53.2234448642,2.93045489961,31.5216377884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,45.2490066187,2.30776631832,24.1698881241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,51.8416641341,2.02258121267,21.1783974119,0.0,2.68041601173,16.0824960704,1.10272038265,0.0,1.10272038265
 05/28  21:00:00,47.8937081734,1.2345775825,13.0837784147,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,41.1470291392,0.60449806144,6.96717890159,0.0,2.68041601173,16.0824960704,1.10291737759,0.0,1.10291737759
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288614528,0.0,1.10288614528
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295641189,0.0,1.10295641189
 05/29  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288064485,0.0,1.10288064485
 05/29  09:00:00,41.1923599643,1.70140772773,20.7196000603,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,49.7428809392,2.69204618308,28.2794825799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,46.9463897866,2.49596446544,25.6790731449,0.0,2.68041601173,16.0824960704,1.10298474568,0.0,1.10298474568
 05/29  12:00:00,48.9609213929,2.65142314777,27.5381460689,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,42.5624754088,2.00316989462,21.787953338,0.0,2.68041601173,16.0824960704,1.10306456173,0.0,1.10306456173
 05/29  14:00:00,51.2971005061,2.70210990335,29.8236384266,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,46.7965313134,2.31056537737,25.7146137599,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,53.481735707,2.89649739159,31.8138861392,0.0,2.68041601173,16.0824960704,1.10293397154,0.0,1.10293397154
 05/29  17:00:00,46.3503623564,2.33424852519,25.2447616551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,51.9059828003,2.89238457185,30.2422460523,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  19:00:00,44.1972873721,2.30524261695,23.1206925789,0.0,2.68041601173,16.0824960704,1.10293856736,0.0,1.10293856736
 05/29  20:00:00,47.2129302845,1.69345518584,16.8787895891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,41.2153669724,0.60449806144,7.0355167348,0.0,2.68041601173,16.0824960704,1.10287827229,0.0,1.10287827229
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,46.5151836999,0.60449806144,6.97450143877,0.0,2.68041601173,21.4433280938,1.10289615477,0.0,1.10289615477
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291112838,0.0,1.10291112838
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,74.9375136403,4.2047635865,36.5181498425,0.0,5.36083202345,21.4433280938,1.10299188286,0.0,1.10299188286
 05/30  07:00:00,88.3244208593,3.44581366009,36.1058814025,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/30  08:00:00,168.988607683,4.48414386648,45.8452231243,0.0,48.2474882111,70.4033123869,1.10361235717,0.0,1.10361235717
 05/30  09:00:00,165.212844173,4.80682922008,50.0953456893,0.0,48.2474882111,62.0547409583,2.18755805486,0.0,2.18755805486
 05/30  10:00:00,171.506423339,5.62188175942,57.5004657225,0.0,48.2474882111,60.1281475517,1.10368691115,0.0,1.10368691115
 05/30  11:00:00,179.791391812,6.09834053193,63.3823820162,0.0,48.2474882111,62.0547409583,1.10395526127,0.0,1.10395526127
 05/30  12:00:00,180.031448786,5.92871406685,64.336413963,0.0,48.2474882111,61.5103924513,2.18834789766,0.0,2.18834789766
 05/30  13:00:00,187.097948196,6.49817546003,68.6836089672,0.0,48.2474882111,63.6602354638,2.18821015375,0.0,2.18821015375
 05/30  14:00:00,189.083002228,6.90363914085,73.79528723,0.0,48.2474882111,60.1281475517,1.10363423488,0.0,1.10363423488
 05/30  15:00:00,195.206435452,7.71718001592,79.1051795792,0.0,48.2474882111,60.1281475517,1.10366760008,0.0,1.10366760008
 05/30  16:00:00,201.809008222,8.39564843748,82.1393938182,0.0,48.2474882111,63.0180376616,1.10380100447,0.0,1.10380100447
 05/30  17:00:00,187.818105918,7.99304432377,79.4960092798,0.0,37.5258241642,62.7947880557,1.1034387754,0.0,1.1034387754
 05/30  18:00:00,134.475433163,5.52276078664,66.1218932115,0.0,26.8041601173,36.0181789539,1.10328890185,0.0,1.10328890185
 05/30  19:00:00,123.211439069,4.70032109102,58.2491300215,0.0,26.8041601173,33.4493877451,1.10315308838,0.0,1.10315308838
 05/30  20:00:00,105.207038751,3.73216209759,47.4260514339,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/30  21:00:00,104.414667348,3.55076043111,43.1648106351,0.0,16.0824960704,26.8041601173,1.10298125262,0.0,1.10298125262
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,44.384948648,0.402998707627,5.04576574068,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,41.3551505827,0.201499353813,2.21746702924,0.0,2.68041601173,21.4433280938,1.10295614163,0.0,1.10295614163
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291062516,0.0,1.10291062516
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,49.5946566494,0.60449806144,7.37355837664,0.0,5.36083202345,21.4433280938,1.10303504874,0.0,1.10303504874
 05/31  06:00:00,74.1944598719,3.95402016957,36.025839491,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,90.7619571941,3.44888623448,38.5403451629,0.0,16.0824960704,32.6817896323,1.10326093547,0.0,1.10326093547
 05/31  08:00:00,174.122869988,5.03260179849,50.4310274979,0.0,48.2474882111,70.4033123869,1.103654325,0.0,1.103654325
 05/31  09:00:00,171.823657785,5.71489411713,55.7980944043,0.0,48.2474882111,62.0547409583,1.10370891894,0.0,1.10370891894
 05/31  10:00:00,175.127881536,6.19851858459,60.5452870946,0.0,48.2474882111,60.1281475517,1.10374045998,0.0,1.10374045998
 05/31  11:00:00,182.371830178,6.57031335136,65.4908475635,0.0,48.2474882111,62.0547409583,2.18791710407,0.0,2.18791710407
 05/31  12:00:00,179.785749958,5.93711702165,64.0823121801,0.0,48.2474882111,61.5103924513,1.10426655979,0.0,1.10426655979
 05/31  13:00:00,189.26961539,6.63574670505,70.7177049158,0.0,48.2474882111,63.6602354638,2.18821860957,0.0,2.18821860957
 05/31  14:00:00,188.721098316,6.80630688481,73.5307155744,0.0,48.2474882111,60.1281475517,1.10368315231,0.0,1.10368315231
 05/31  15:00:00,192.850184354,7.46782334421,76.9982851526,0.0,48.2474882111,60.1281475517,1.10359330292,0.0,1.10359330292
 05/31  16:00:00,195.586943275,7.61970568073,76.6932716275,0.0,48.2474882111,63.0180376616,1.10379949767,0.0,1.10379949767
 05/31  17:00:00,180.853682257,7.10798033037,73.4166496131,0.0,37.5258241642,62.7947880557,1.10366663268,0.0,1.10366663268
 05/31  18:00:00,131.434615182,5.27904384627,63.3247921701,0.0,26.8041601173,36.0181789539,1.10333290746,0.0,1.10333290746
 05/31  19:00:00,123.15628006,4.8029094337,58.09138267,0.0,26.8041601173,33.4493877451,1.10316362033,0.0,1.10316362033
 05/31  20:00:00,105.17587763,3.73282109515,47.3942313158,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/31  21:00:00,104.628088426,3.53578769717,43.3932044471,0.0,16.0824960704,26.8041601173,1.10308446439,0.0,1.10308446439
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,41.9973168324,0.201499353813,2.85963327891,0.0,2.68041601173,21.4433280938,1.10289791904,0.0,1.10289791904
 05/31  24:00:00,44.2781571214,0.402998707627,4.93897421411,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291036882,0.0,1.10291036882
 06/01  03:00:00,47.6277527312,0.60449806144,8.08707047008,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297506208,0.0,1.10297506208
 06/01  06:00:00,79.6326903462,4.56041558575,40.857674549,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,92.1560157053,3.44701864122,39.9362712673,0.0,16.0824960704,32.6817896323,1.10325285691,0.0,1.10325285691
 06/01  08:00:00,176.033335967,5.1026297725,52.2714655023,0.0,48.2474882111,70.4033123869,1.10370127133,0.0,1.10370127133
 06/01  09:00:00,176.221546682,5.90559959039,60.0052778284,0.0,48.2474882111,62.0547409583,1.10372087742,0.0,1.10372087742
 06/01  10:00:00,178.960778968,6.32564174306,64.2510613682,0.0,48.2474882111,60.1281475517,1.10374574334,0.0,1.10374574334
 06/01  11:00:00,184.557299726,6.73308856996,67.5135418928,0.0,48.2474882111,62.0547409583,2.1877941651,0.0,2.1877941651
 06/01  12:00:00,182.669614724,6.20396960333,66.6993243645,0.0,48.2474882111,61.5103924513,1.10419562746,0.0,1.10419562746
 06/01  13:00:00,193.070689138,7.16193439235,73.9925909768,0.0,48.2474882111,63.6602354638,2.18831782969,0.0,2.18831782969
 06/01  14:00:00,194.561533425,7.50767177857,78.6697857895,0.0,48.2474882111,60.1281475517,1.10369252684,0.0,1.10369252684
 06/01  15:00:00,199.100710903,8.13669913301,82.5799359135,0.0,48.2474882111,60.1281475517,1.10360055698,0.0,1.10360055698
 06/01  16:00:00,204.93099304,8.82386902174,84.833158052,0.0,48.2474882111,63.0180376616,2.18755286451,0.0,2.18755286451
 06/01  17:00:00,188.837448496,8.19171738584,80.3166787957,0.0,37.5258241642,62.7947880557,1.10341579207,0.0,1.10341579207
 06/01  18:00:00,133.991241301,5.51429885836,65.6461632769,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/01  19:00:00,122.717614718,4.66381929309,57.791807468,0.0,26.8041601173,33.4493877451,1.10316423635,0.0,1.10316423635
 06/01  20:00:00,105.536249363,3.74589819152,47.7415259522,0.0,16.0824960704,28.0885557216,1.10318260047,0.0,1.10318260047
 06/01  21:00:00,104.972001666,3.55771137274,43.7151940119,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,46.8476028357,0.60449806144,7.30692057462,0.0,2.68041601173,21.4433280938,1.10290009098,0.0,1.10290009098
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291038697,0.0,1.10291038697
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290968337,0.0,1.10290968337
 06/02  05:00:00,50.1302316408,0.60449806144,7.90913336794,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,76.5146481761,4.17720513412,38.1228428307,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,93.039500233,3.44601941159,40.8207550247,0.0,16.0824960704,32.6817896323,1.10325101851,0.0,1.10325101851
 06/02  08:00:00,175.311816318,4.92261519991,51.7299604259,0.0,48.2474882111,70.4033123869,1.10365283748,0.0,1.10365283748
 06/02  09:00:00,174.129707065,5.67325634099,58.1457814601,0.0,48.2474882111,62.0547409583,1.10368434257,0.0,1.10368434257
 06/02  10:00:00,175.822339826,6.13586147677,61.3024024923,0.0,48.2474882111,60.1281475517,2.18741561676,0.0,2.18741561676
 06/02  11:00:00,184.234313971,6.6304733705,67.2931713367,0.0,48.2474882111,62.0547409583,1.10403317935,0.0,1.10403317935
 06/02  12:00:00,184.347946417,6.11896500408,68.4626606561,0.0,48.2474882111,61.5103924513,2.18812101493,0.0,2.18812101493
 06/02  13:00:00,194.057120667,6.86743649317,75.2735204053,0.0,48.2474882111,63.6602354638,1.10416605165,0.0,1.10416605165
 06/02  14:00:00,196.167258098,7.16960962206,80.613572619,0.0,48.2474882111,60.1281475517,1.10368683614,0.0,1.10368683614
 06/02  15:00:00,202.339093842,8.07569057533,85.8793274098,0.0,48.2474882111,60.1281475517,1.10357218513,0.0,1.10357218513
 06/02  16:00:00,206.90036792,8.77846119826,86.8479407552,0.0,48.2474882111,63.0180376616,2.18755744084,0.0,2.18755744084
 06/02  17:00:00,190.680929048,8.14795680241,82.2039199317,0.0,37.5258241642,62.7947880557,1.1033946647,0.0,1.1033946647
 06/02  18:00:00,137.195835165,5.55282508959,68.8122309099,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/02  19:00:00,127.675773755,4.86405957047,62.5497262279,0.0,26.8041601173,33.4493877451,1.10322420368,0.0,1.10322420368
 06/02  20:00:00,109.386872811,3.80727852315,51.5307690685,0.0,16.0824960704,28.0885557216,1.10318192165,0.0,1.10318192165
 06/02  21:00:00,108.66342893,3.58406293123,47.3802697173,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290323888,0.0,1.10290323888
 06/02  23:00:00,46.504829761,0.60449806144,6.96414749996,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289939002,0.0,1.10289939002
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289609543,0.0,1.10289609543
 06/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,70.4328476577,3.84509301203,32.2668635521,0.106290882195,5.36083202345,21.4433280938,1.10295481687,0.0,1.10295481687
 06/03  07:00:00,64.248385126,3.44581366009,28.1922702155,0.66011862155,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,91.1371745606,3.44581366009,29.5181828257,0.0610331308174,26.8041601173,31.2995447326,1.10313299365,0.0,1.10313299365
 06/03  09:00:00,95.4816132398,3.44581366009,31.675962328,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 06/03  10:00:00,97.5321521369,3.44581366009,34.6897979284,0.0,26.8041601173,32.583940337,1.1032657991,0.0,1.1032657991
 06/03  11:00:00,105.460182138,3.50094544558,40.3150038364,0.0,26.8041601173,34.8316326447,1.10336142278,0.0,1.10336142278
 06/03  12:00:00,109.662705507,3.61873497337,45.6841332824,0.0,26.8041601173,33.5472370403,1.10329260481,0.0,1.10329260481
 06/03  13:00:00,108.617468765,3.68411877299,47.1423039494,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 06/03  14:00:00,65.0977626962,3.45085443557,32.2655168405,0.0,8.04124803518,21.3317032909,1.1031501616,0.0,1.1031501616
 06/03  15:00:00,56.0855308316,3.44581366009,24.5427213558,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,56.9740579563,3.44581366009,25.1101495794,0.0,8.04124803518,20.3684065876,1.10315903503,0.0,1.10315903503
 06/03  17:00:00,49.5479166825,3.44581366009,25.330874149,0.0732832906678,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301059386,0.0,1.10301059386
 06/03  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295486517,0.0,1.10295486517
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290590427,0.0,1.10290590427
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288417268,0.0,1.10288417268
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288653935,0.0,1.10288653935
 06/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291322224,0.0,1.10291322224
 06/04  08:00:00,29.5212539415,1.05049978793,9.69940197732,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,40.2344594619,2.1630858562,19.3000214295,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,47.5835586158,2.87340680841,25.9387996312,0.0,2.68041601173,16.0824960704,1.10293219707,0.0,1.10293219707
 06/04  11:00:00,42.7899542272,2.3010938293,21.7175082217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,48.9541662757,2.72925826998,27.4535558295,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,39.5778813059,1.7646393324,19.0418897973,0.0,2.68041601173,16.0824960704,1.10306461502,0.0,1.10306461502
 06/04  14:00:00,44.1268922832,2.04206586597,23.313474241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,48.1837202297,2.41055110158,27.0018169519,0.0,2.68041601173,16.0824960704,1.10293287896,0.0,1.10293287896
 06/04  16:00:00,52.8838348017,2.7087768559,31.4037057696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  17:00:00,50.2114975382,2.51804501735,28.9221003446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,52.6376780367,2.70443598841,31.1618898721,0.0,2.68041601173,16.0824960704,1.10293294551,0.0,1.10293294551
 06/04  19:00:00,42.1637348472,1.92440618386,21.4679764872,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,39.8919604406,0.911273362355,10.3400015687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,42.0793524571,0.60449806144,7.89950221945,0.0,2.68041601173,16.0824960704,1.10300895625,0.0,1.10300895625
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288139582,0.0,1.10288139582
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290592282,0.0,1.10290592282
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,75.8430311253,4.02643617883,37.6019947351,0.0,5.36083202345,21.4433280938,1.10300381589,0.0,1.10300381589
 06/05  07:00:00,90.3450015762,3.45272984128,38.1195459382,0.0,16.0824960704,32.6817896323,1.1032767793,0.0,1.1032767793
 06/05  08:00:00,173.05209994,4.88592991183,49.5069293359,0.0,48.2474882111,70.4033123869,1.10361970503,0.0,1.10361970503
 06/05  09:00:00,171.015053865,5.28135568319,55.4230289186,0.0,48.2474882111,62.0547409583,1.10367045145,0.0,1.10367045145
 06/05  10:00:00,174.62769726,5.57263316412,60.6709882389,0.0,48.2474882111,60.1281475517,1.10369077837,0.0,1.10369077837
 06/05  11:00:00,182.65208683,5.96192277725,66.3794947894,0.0,48.2474882111,62.0547409583,1.10393588729,0.0,1.10393588729
 06/05  12:00:00,182.174746808,5.54981607289,66.8586099781,0.0,48.2474882111,61.5103924513,2.18824038946,0.0,2.18824038946
 06/05  13:00:00,190.004173888,6.17102748061,71.9169826388,0.0,48.2474882111,63.6602354638,2.1882401186,0.0,2.1882401186
 06/05  14:00:00,189.020397747,6.32482139419,74.3115004956,0.0,48.2474882111,60.1281475517,1.10366634704,0.0,1.10366634704
 06/05  15:00:00,192.238377618,7.00460279128,76.8496989694,0.0,48.2474882111,60.1281475517,1.10356169399,0.0,1.10356169399
 06/05  16:00:00,194.951092204,7.61136058654,76.065765651,0.0,48.2474882111,63.0180376616,1.10383787971,0.0,1.10383787971
 06/05  17:00:00,177.144438462,7.26412001399,69.5512661339,0.0,37.5258241642,62.7947880557,1.10338351614,0.0,1.10338351614
 06/05  18:00:00,122.352211714,5.11663838544,54.4047941633,0.0,26.8041601173,36.0181789539,1.10330762131,0.0,1.10330762131
 06/05  19:00:00,111.06267309,4.53609555696,46.2645895765,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/05  20:00:00,94.3037807134,3.64188316354,36.6130723304,0.0,16.0824960704,28.0885557216,1.10325073824,0.0,1.10325073824
 06/05  21:00:00,95.4263282837,3.52277900652,34.2044529955,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297005388,0.0,1.10297005388
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290858445,0.0,1.10290858445
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290783557,0.0,1.10290783557
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,70.1470031159,3.91494558811,31.8769072246,0.14055009184,5.36083202345,21.4433280938,1.10295256991,0.0,1.10295256991
 06/06  07:00:00,81.4910665223,3.44581366009,29.0104857016,0.262041363804,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/06  08:00:00,161.621738143,4.77498800251,38.1875094487,0.0,48.2474882111,70.4033123869,1.10353145248,0.0,1.10353145248
 06/06  09:00:00,160.107866908,5.24510270796,44.5520949362,0.0,48.2474882111,62.0547409583,2.18747331318,0.0,2.18747331318
 06/06  10:00:00,165.548107017,5.87114103951,51.2928901209,0.0,48.2474882111,60.1281475517,1.10376729909,0.0,1.10376729909
 06/06  11:00:00,174.808415234,6.40483214295,58.0929138274,0.0,48.2474882111,62.0547409583,1.1038567266,0.0,1.1038567266
 06/06  12:00:00,174.450749679,5.94943041916,58.7349985035,0.0,48.2474882111,61.5103924513,2.18837899151,0.0,2.18837899151
