Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/06  13:00:00,183.681486908,6.66881394706,65.0965091918,0.0,48.2474882111,63.6602354638,1.10411399823,0.0,1.10411399823
 06/06  14:00:00,185.80083286,6.95686043347,70.4598965698,0.0,48.2474882111,60.1281475517,2.18746255764,0.0,2.18746255764
 06/06  15:00:00,193.553977571,7.68921282426,77.4806888895,0.0,48.2474882111,60.1281475517,1.10359841457,0.0,1.10359841457
 06/06  16:00:00,198.916605702,8.02091933748,79.6217203979,0.0,48.2474882111,63.0180376616,1.10391161638,0.0,1.10391161638
 06/06  17:00:00,185.281182298,7.91258449674,77.0395454876,0.0,37.5258241642,62.7947880557,1.10339058666,0.0,1.10339058666
 06/06  18:00:00,132.384053697,5.4873639071,64.0659106251,0.0,26.8041601173,36.0181789539,1.10330465163,0.0,1.10330465163
 06/06  19:00:00,123.518426776,4.71148030439,58.5449585148,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,107.619773425,3.81995031888,49.7509978862,0.0,16.0824960704,28.0885557216,1.10323982284,0.0,1.10323982284
 06/06  21:00:00,107.270249244,3.61963215864,45.951520804,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290021516,0.0,1.10290021516
 06/06  23:00:00,46.9130193201,0.60449806144,7.37233705897,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,44.4754202368,0.402998707627,5.13623732958,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  01:00:00,41.3927518679,0.201499353813,2.25506831446,0.0,2.68041601173,21.4433280938,1.10294855086,0.0,1.10294855086
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289703143,0.0,1.10289703143
 06/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,71.4084672713,3.97960150054,33.1188614836,0.0954040758008,5.36083202345,21.4433280938,1.10295059479,0.0,1.10295059479
 06/07  07:00:00,78.9597898356,3.44581366009,26.3839454991,0.357304879671,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/07  08:00:00,155.664807093,4.5228654781,32.4827009225,0.0,48.2474882111,70.4033123869,1.10361533596,0.0,1.10361533596
 06/07  09:00:00,149.822779606,4.56710827178,34.945002071,0.0,48.2474882111,62.0547409583,2.18736581945,0.0,2.18736581945
 06/07  10:00:00,150.171964664,4.71731252175,37.0705762853,0.0,48.2474882111,60.1281475517,1.10365217212,0.0,1.10365217212
 06/07  11:00:00,157.231823676,5.2419423223,41.6792120906,0.0,48.2474882111,62.0547409583,1.10391497654,0.0,1.10391497654
 06/07  12:00:00,157.312200241,4.96165726585,42.5842222185,0.0,48.2474882111,61.5103924513,2.18832824571,0.0,2.18832824571
 06/07  13:00:00,165.210500275,5.53943928604,47.7548972198,0.0,48.2474882111,63.6602354638,1.10418594648,0.0,1.10418594648
 06/07  14:00:00,164.39944752,5.71507544999,50.3002962134,0.0,48.2474882111,60.1281475517,1.10369589648,0.0,1.10369589648
 06/07  15:00:00,167.74657693,6.18052196267,53.1819791103,0.0,48.2474882111,60.1281475517,1.10357255855,0.0,1.10357255855
 06/07  16:00:00,174.990315949,6.87573936261,56.8406106196,0.0,48.2474882111,63.0180376616,2.18751186731,0.0,2.18751186731
 06/07  17:00:00,161.65306744,6.48792336201,54.8360917638,0.0,37.5258241642,62.7947880557,1.10344991716,0.0,1.10344991716
 06/07  18:00:00,111.457976106,4.49219784191,44.1349990989,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/07  19:00:00,103.56431946,3.98076616779,39.3215653356,0.0,26.8041601173,33.4493877451,1.10319613022,0.0,1.10319613022
 06/07  20:00:00,91.8760915015,3.56532404522,34.2619422369,0.0,16.0824960704,28.0885557216,1.10319410825,0.0,1.10319410825
 06/07  21:00:00,93.4455157003,3.49995825047,32.2464611682,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290296328,0.0,1.10290296328
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290236413,0.0,1.10290236413
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290260836,0.0,1.10290260836
 06/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,70.8585710118,3.80505868725,32.4632564135,0.375655699664,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  07:00:00,83.5383482779,3.44581366009,30.7487268768,0.571081944294,16.0824960704,32.6817896323,1.10322187307,0.0,1.10322187307
 06/08  08:00:00,162.106113944,4.73079441355,38.7160788389,0.0,48.2474882111,70.4033123869,1.1036236495,0.0,1.1036236495
 06/08  09:00:00,157.701058615,4.96025992239,42.4301294288,0.0,48.2474882111,62.0547409583,1.10363732551,0.0,1.10363732551
 06/08  10:00:00,158.716152069,4.89967331967,45.4324028924,0.0,48.2474882111,60.1281475517,1.10378900187,0.0,1.10378900187
 06/08  11:00:00,165.789140775,5.45855697915,50.019914532,0.0,48.2474882111,62.0547409583,2.18782036664,0.0,2.18782036664
 06/08  12:00:00,163.657199719,5.09104037345,48.7998385893,0.0,48.2474882111,61.5103924513,1.10417072372,0.0,1.10417072372
 06/08  13:00:00,170.463017675,5.5928718368,52.9539820688,0.0,48.2474882111,63.6602354638,2.18820456974,0.0,2.18820456974
 06/08  14:00:00,167.411425921,5.55664142635,53.4707086381,0.0,48.2474882111,60.1281475517,1.10362579237,0.0,1.10362579237
 06/08  15:00:00,170.545130003,6.03363796779,56.1274161786,0.0,48.2474882111,60.1281475517,1.10352078321,0.0,1.10352078321
 06/08  16:00:00,178.353231191,6.77857847469,60.3006867496,0.0,48.2474882111,63.0180376616,1.10382435727,0.0,1.10382435727
 06/08  17:00:00,163.219802652,6.39215184222,56.4985984957,0.0,37.5258241642,62.7947880557,1.10366895864,0.0,1.10366895864
 06/08  18:00:00,114.416717663,4.70146419201,46.8844743062,0.0,26.8041601173,36.0181789539,1.10332676812,0.0,1.10332676812
 06/08  19:00:00,108.43401199,4.42507899122,43.7469450422,0.0,26.8041601173,33.4493877451,1.10314954803,0.0,1.10314954803
 06/08  20:00:00,92.8618346518,3.59900740154,35.2140020308,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/08  21:00:00,93.2329941989,3.49502590954,32.0388720076,0.0,16.0824960704,26.8041601173,1.10306763601,0.0,1.10306763601
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290543664,0.0,1.10290543664
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290522576,0.0,1.10290522576
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297287133,0.0,1.10297287133
 06/09  06:00:00,69.4525955055,3.78490477946,31.0189472315,0.434143283231,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,82.9182826321,3.44581366009,30.0410438356,0.658699339638,16.0824960704,32.6817896323,1.10328808182,0.0,1.10328808182
 06/09  08:00:00,160.658417048,4.4581843027,37.5409920529,0.0,48.2474882111,70.4033123869,1.10357128041,0.0,1.10357128041
 06/09  09:00:00,157.079253265,4.80883995412,41.959744047,0.0,48.2474882111,62.0547409583,1.10373134889,0.0,1.10373134889
 06/09  10:00:00,156.488408181,5.0731687573,43.0311635672,0.0,48.2474882111,60.1281475517,1.10373894353,0.0,1.10373894353
 06/09  11:00:00,161.790382234,5.42769226254,46.0520207082,0.0,48.2474882111,62.0547409583,2.18782483709,0.0,2.18782483709
 06/09  12:00:00,161.73140454,5.04782007863,46.9172637051,0.0,48.2474882111,61.5103924513,1.10416589621,0.0,1.10416589621
 06/09  13:00:00,167.656514384,5.54865789765,50.1916927169,0.0,48.2474882111,63.6602354638,2.18834445443,0.0,2.18834445443
 06/09  14:00:00,165.788074135,5.62932837067,51.7746699078,0.0,48.2474882111,60.1281475517,1.1035442625,0.0,1.1035442625
 06/09  15:00:00,171.418352422,6.27508980966,56.7591867559,0.0,48.2474882111,60.1281475517,1.10355580209,0.0,1.10355580209
 06/09  16:00:00,176.133363646,6.98929320847,57.8701044707,0.0,48.2474882111,63.0180376616,1.10378017248,0.0,1.10378017248
 06/09  17:00:00,161.136517294,6.59509282154,54.2123721588,0.0,37.5258241642,62.7947880557,1.10340694676,0.0,1.10340694676
 06/09  18:00:00,109.329104988,4.4438049684,42.0545208548,0.0,26.8041601173,36.0181789539,1.10330762223,0.0,1.10330762223
 06/09  19:00:00,99.55753064,3.89600523861,35.3995374449,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/09  20:00:00,89.1974585869,3.5524658879,31.5961674795,0.0,16.0824960704,28.0885557216,1.10319746341,0.0,1.10319746341
 06/09  21:00:00,91.6095714722,3.48570979693,30.4247653935,0.0,16.0824960704,26.8041601173,1.10297206203,0.0,1.10297206203
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290667511,0.0,1.10290667511
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290649703,0.0,1.10290649703
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,69.5008642454,3.66720148112,30.2783138307,1.34074872222,5.36083202345,21.4433280938,1.10300975869,0.0,1.10300975869
 06/10  07:00:00,65.057203142,3.44581366009,26.8414744229,2.81973243009,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,90.3588377615,3.44581366009,28.0247249191,0.776154238238,26.8041601173,31.2995447326,1.10312693897,0.0,1.10312693897
 06/10  09:00:00,92.7687040975,3.44581366009,28.8230688319,0.139984353817,26.8041601173,33.5472370403,1.10326848937,0.0,1.10326848937
 06/10  10:00:00,92.9666375558,3.44581366009,30.1242833473,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/10  11:00:00,97.0166831837,3.44581366009,31.9266366675,0.0,26.8041601173,34.8316326447,1.10334591804,0.0,1.10334591804
 06/10  12:00:00,97.8501411737,3.44581366009,34.0444902619,0.0,26.8041601173,33.5472370403,1.10323295946,0.0,1.10323295946
 06/10  13:00:00,96.5304794871,3.44581366009,35.2936197841,0.0,26.8041601173,30.9784458315,1.10323595475,0.0,1.10323595475
 06/10  14:00:00,67.5043026561,3.44581366009,34.6770975758,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/10  15:00:00,67.6508481883,3.44581366009,36.1080387124,0.0,8.04124803518,20.0473076865,1.10309023436,0.0,1.10309023436
 06/10  16:00:00,68.1490098729,3.49329536793,36.2376197881,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/10  17:00:00,60.4974841393,3.55993628609,36.2396022704,0.0,2.68041601173,18.0090894769,1.10295124399,0.0,1.10295124399
 06/10  18:00:00,43.2811035074,2.41608417101,22.0936671602,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,41.3313287068,2.29720910673,20.2627674239,0.0,2.68041601173,16.0824960704,1.10300497792,0.0,1.10300497792
 06/10  20:00:00,34.979842649,0.60449806144,5.73465907803,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290113509,0.0,1.10290113509
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288040262,0.0,1.10288040262
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288377305,0.0,1.10288377305
 06/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288490422,0.0,1.10288490422
 06/11  08:00:00,39.9525788283,1.93379135734,19.2474352948,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,47.1329617452,2.82636844579,25.5352411232,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,41.6808311064,2.3139193503,20.5955595799,0.0,2.68041601173,16.0824960704,1.10293041961,0.0,1.10293041961
 06/11  11:00:00,48.0524502727,2.88091520979,26.4001828867,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  12:00:00,42.6565754772,2.26036264657,21.6248606544,0.0,2.68041601173,16.0824960704,1.1029787771,0.0,1.1029787771
 06/11  13:00:00,41.2476913511,2.07194912024,20.4043900547,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  14:00:00,33.5063037663,1.3115452986,13.4234062915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,46.3038292992,2.42414787597,25.108329247,0.0,2.68041601173,16.0824960704,1.10293032203,0.0,1.10293032203
 06/11  16:00:00,48.8579994097,2.682200088,27.4044471455,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,47.2704011512,2.51875222145,25.9802967536,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,48.5136370855,2.70969417349,27.0325907358,0.0,2.68041601173,16.0824960704,1.10293104955,0.0,1.10293104955
 06/11  19:00:00,46.1333683019,2.49982694886,24.8621891768,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  20:00:00,40.6845627768,1.09601863101,10.9478586363,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294611491,0.0,1.10294611491
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288330077,0.0,1.10288330077
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289552172,0.0,1.10289552172
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,72.039408328,3.87395997807,33.9393267725,0.0115213660585,5.36083202345,21.4433280938,1.10302109948,0.0,1.10302109948
 06/12  07:00:00,83.8076523764,3.44581366009,31.5178668994,0.0712460201972,16.0824960704,32.6817896323,1.10322966348,0.0,1.10322966348
 06/12  08:00:00,162.411603947,4.50119937703,39.251163878,0.0,48.2474882111,70.4033123869,1.10361461682,0.0,1.10361461682
 06/12  09:00:00,161.379749127,5.11200585678,45.9570740071,0.0,48.2474882111,62.0547409583,1.10364759264,0.0,1.10364759264
 06/12  10:00:00,165.209628529,5.59330244508,51.2322502268,0.0,48.2474882111,60.1281475517,1.10364987714,0.0,1.10364987714
 06/12  11:00:00,173.298361376,6.03660352995,56.9510885823,0.0,48.2474882111,62.0547409583,1.10386711492,0.0,1.10386711492
 06/12  12:00:00,173.623166449,5.68422259614,58.1726230962,0.0,48.2474882111,61.5103924513,2.18802718296,0.0,2.18802718296
 06/12  13:00:00,183.609919599,6.47285415813,65.2209016719,0.0,48.2474882111,63.6602354638,1.1040668105,0.0,1.1040668105
 06/12  14:00:00,177.34068247,6.69114928274,62.2654573302,0.0,48.2474882111,60.1281475517,1.73984892979,0.0,1.73984892979
 06/12  15:00:00,177.735434285,6.96682681124,62.3845316169,0.0,48.2474882111,60.1281475517,1.55084955259,0.0,1.55084955259
 06/12  16:00:00,182.835696072,7.45740749591,64.104322609,0.0,48.2474882111,63.0180376616,1.10380750546,0.0,1.10380750546
 06/12  17:00:00,164.758369593,6.89789669748,57.5314205812,0.0,37.5258241642,62.7947880557,1.10338973234,0.0,1.10338973234
 06/12  18:00:00,112.86596302,4.66332777519,45.37185608,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/12  19:00:00,105.554175052,3.99549605508,41.29669104,0.0,26.8041601173,33.4493877451,1.10320737807,0.0,1.10320737807
 06/12  20:00:00,95.2513543872,3.59334211586,37.6091870519,0.0,16.0824960704,28.0885557216,1.10319677493,0.0,1.10319677493
 06/12  21:00:00,96.6451219699,3.51811995127,35.4279057369,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289070421,0.0,1.10289070421
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289374634,0.0,1.10289374634
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289707975,0.0,1.10289707975
 06/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  06:00:00,73.7674646591,3.9793173634,35.5220365745,0.0515105098286,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,88.389693898,3.44581366009,36.0904590463,0.0806953948978,16.0824960704,32.6817896323,1.10321382087,0.0,1.10321382087
 06/13  08:00:00,171.329756541,4.77959559576,47.890920253,0.0,48.2474882111,70.4033123869,1.1035974034,0.0,1.1035974034
 06/13  09:00:00,171.520920989,5.45302787074,55.7572238544,0.0,48.2474882111,62.0547409583,1.10373880592,0.0,1.10373880592
 06/13  10:00:00,174.210521758,5.94109614229,59.8853497592,0.0,48.2474882111,60.1281475517,1.10373315772,0.0,1.10373315772
 06/13  11:00:00,183.395462154,6.42526741423,66.6595254766,0.0,48.2474882111,62.0547409583,2.18766091893,0.0,2.18766091893
 06/13  12:00:00,185.332237597,6.13602647198,69.4298903681,0.0,48.2474882111,61.5103924513,1.10405944943,0.0,1.10405944943
 06/13  13:00:00,195.367233222,6.90395654356,76.5471129097,0.0,48.2474882111,63.6602354638,2.18814992317,0.0,2.18814992317
 06/13  14:00:00,198.383178191,7.42877344639,82.5703288882,0.0,48.2474882111,60.1281475517,1.10361912729,0.0,1.10361912729
 06/13  15:00:00,202.370244439,8.06351394908,85.9226546332,0.0,48.2474882111,60.1281475517,1.10350598137,0.0,1.10350598137
 06/13  16:00:00,207.504232289,8.55461838626,87.6756479362,0.0,48.2474882111,63.0180376616,1.10384204416,0.0,1.10384204416
 06/13  17:00:00,202.049679711,8.47650668888,93.2441207084,0.0,37.5258241642,62.7947880557,1.10344943649,0.0,1.10344943649
 06/13  18:00:00,150.373500484,5.82803419982,81.7146871189,0.0,26.8041601173,36.0181789539,1.10327865885,0.0,1.10327865885
 06/13  19:00:00,137.528876705,4.92942809735,72.3374606508,0.0,26.8041601173,33.4493877451,1.10313125001,0.0,1.10313125001
 06/13  20:00:00,115.100165917,3.9163084741,59.6023655564,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/13  21:00:00,114.527652235,3.668107909,53.1604480447,0.0,16.0824960704,26.8041601173,1.10297012021,0.0,1.10297012021
 06/13  22:00:00,44.6422179423,0.201499353813,2.8241183771,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,44.4116205122,0.402998707627,5.07243760489,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,47.2870922234,0.60449806144,7.74640996231,0.0,2.68041601173,21.4433280938,1.10295399073,0.0,1.10295399073
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,46.6919364835,0.60449806144,7.15125422245,0.0,2.68041601173,21.4433280938,1.10289571458,0.0,1.10289571458
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  06:00:00,77.7971677946,4.40218339803,39.1803841852,0.0,5.36083202345,21.4433280938,1.10301792217,0.0,1.10301792217
 06/14  07:00:00,91.0954939449,3.44601527622,38.876752872,0.0,16.0824960704,32.6817896323,1.103222977,0.0,1.103222977
 06/14  08:00:00,175.578570088,5.22149317834,51.6978362177,0.0,48.2474882111,70.4033123869,1.10359871113,0.0,1.10359871113
 06/14  09:00:00,176.357683325,5.94411706944,60.1028969925,0.0,48.2474882111,62.0547409583,1.10362635028,0.0,1.10362635028
 06/14  10:00:00,183.837998863,6.57017855529,68.8837444506,0.0,48.2474882111,60.1281475517,1.10376454541,0.0,1.10376454541
 06/14  11:00:00,191.170354989,7.01828479532,73.8414009298,0.0,48.2474882111,62.0547409583,1.10383235852,0.0,1.10383235852
 06/14  12:00:00,187.563552764,6.45871345337,71.3385185538,0.0,48.2474882111,61.5103924513,2.18824011863,0.0,2.18824011863
 06/14  13:00:00,196.286964279,7.2550561661,77.1157443437,0.0,48.2474882111,63.6602354638,1.10401233863,0.0,1.10401233863
 06/14  14:00:00,199.213707017,7.60640114472,83.2232300158,0.0,48.2474882111,60.1281475517,1.10376673849,0.0,1.10376673849
 06/14  15:00:00,204.843554773,8.52040942044,87.9390694962,0.0,48.2474882111,60.1281475517,1.10357938263,0.0,1.10357938263
 06/14  16:00:00,207.228597547,8.97575020128,86.9788813788,0.0,48.2474882111,63.0180376616,2.18746866274,0.0,2.18746866274
 06/14  17:00:00,189.696513887,8.02457974347,81.3428818295,0.0,37.5258241642,62.7947880557,1.10341634632,0.0,1.10341634632
 06/14  18:00:00,138.202701756,5.42051490026,69.9514076904,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/14  19:00:00,130.899069337,4.76795158645,65.8691297944,0.0,26.8041601173,33.4493877451,1.1031507631,0.0,1.1031507631
 06/14  20:00:00,110.679076463,3.88065680543,55.2169277711,0.0,16.0824960704,28.0885557216,1.10319622051,0.0,1.10319622051
 06/14  21:00:00,110.47055202,3.62367004669,49.147785692,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,47.3861802822,0.60449806144,7.8454980211,0.0,2.68041601173,21.4433280938,1.1029499436,0.0,1.1029499436
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,47.3114112358,0.60449806144,7.77072897475,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290531929,0.0,1.10290531929
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,46.0691682064,0.60449806144,6.52848594529,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293209058,0.0,1.10293209058
 06/15  06:00:00,71.5638471963,4.02905696855,33.2886538481,0.0315361683197,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,79.9433316953,3.44581366009,27.4857252362,0.239067002268,16.0824960704,32.6817896323,1.10318483768,0.0,1.10318483768
 06/15  08:00:00,158.63602559,4.8206088625,35.1561760359,0.0,48.2474882111,70.4033123869,1.10363767881,0.0,1.10363767881
 06/15  09:00:00,155.870925951,5.27099627056,40.2892604173,0.0,48.2474882111,62.0547409583,1.10364445967,0.0,1.10364445967
 06/15  10:00:00,159.441574821,5.61425767993,45.4432412847,0.0,48.2474882111,60.1281475517,1.10363314938,0.0,1.10363314938
 06/15  11:00:00,168.037892298,6.01968186937,51.7075411648,0.0,48.2474882111,62.0547409583,2.18760823312,0.0,2.18760823312
 06/15  12:00:00,169.340803194,5.58350493024,53.9909775074,0.0,48.2474882111,61.5103924513,1.10414944745,0.0,1.10414944745
 06/15  13:00:00,179.298238254,6.14361247622,61.2384620087,0.0,48.2474882111,63.6602354638,2.18825914614,0.0,2.18825914614
 06/15  14:00:00,180.030568878,6.30237855208,65.3441144686,0.0,48.2474882111,60.1281475517,1.10361573733,0.0,1.10361573733
 06/15  15:00:00,187.703942464,7.13574558064,72.1841210263,0.0,48.2474882111,60.1281475517,1.10349726141,0.0,1.10349726141
 06/15  16:00:00,198.318975649,8.01163257825,79.0333771041,0.0,48.2474882111,63.0180376616,1.10386118598,0.0,1.10386118598
 06/15  17:00:00,184.51685534,7.52291724088,76.664885785,0.0,37.5258241642,62.7947880557,1.10339100021,0.0,1.10339100021
 06/15  18:00:00,128.253213197,5.22837583856,60.194058193,0.0,26.8041601173,36.0181789539,1.10329671922,0.0,1.10329671922
 06/15  19:00:00,119.613705898,4.63770670299,54.7140112382,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/15  20:00:00,102.027761354,3.72889893438,46.717370533,0.0,16.0824960704,28.0885557216,1.10323170848,0.0,1.10323170848
 06/15  21:00:00,104.63494333,3.55015090529,43.3856961431,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295123353,0.0,1.10295123353
 06/15  23:00:00,46.9391557109,0.60449806144,7.39847344982,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290062454,0.0,1.10290062454
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290265422,0.0,1.10290265422
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,47.6080955208,0.402998707627,5.58849660179,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  06:00:00,76.4761985741,4.06134745156,38.2002509111,0.0,5.36083202345,21.4433280938,1.10294498837,0.0,1.10294498837
 06/16  07:00:00,93.3350727423,3.46014964889,41.1021972967,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/16  08:00:00,183.480808881,5.81155137857,59.0100168106,0.0,48.2474882111,70.4033123869,1.10361246542,0.0,1.10361246542
 06/16  09:00:00,182.769673252,6.41295807107,66.0460459173,0.0,48.2474882111,62.0547409583,1.10359874905,0.0,1.10359874905
 06/16  10:00:00,185.706769677,6.77198371584,70.5507101047,0.0,48.2474882111,60.1281475517,2.18746538942,0.0,2.18746538942
 06/16  11:00:00,191.227693744,6.91626882213,74.0007556585,0.0,48.2474882111,62.0547409583,1.10381308791,0.0,1.10381308791
 06/16  12:00:00,188.414217133,6.2289429214,72.4189534552,0.0,48.2474882111,61.5103924513,2.18825405837,0.0,2.18825405837
 06/16  13:00:00,196.68339356,6.89406073367,77.8731690576,0.0,48.2474882111,63.6602354638,1.10399423218,0.0,1.10399423218
 06/16  14:00:00,196.284367661,7.0509687786,80.8493230251,0.0,48.2474882111,60.1281475517,1.10361156341,0.0,1.10361156341
 06/16  15:00:00,181.283814427,6.95298418049,65.9467543892,0.0,48.2474882111,60.1281475517,1.10360451125,0.0,1.10360451125
 06/16  16:00:00,174.210102613,6.97187422007,55.964262426,0.0,48.2474882111,63.0180376616,1.10376690088,0.0,1.10376690088
 06/16  17:00:00,155.019481347,6.08917540978,48.601253623,0.0,37.5258241642,62.7947880557,1.10360070541,0.0,1.10360070541
 06/16  18:00:00,106.012255022,4.50907901826,38.6723968389,0.0,26.8041601173,36.0181789539,1.10328588288,0.0,1.10328588288
 06/16  19:00:00,101.0371719,4.14256611705,36.6326178262,0.0,26.8041601173,33.4493877451,1.10313560816,0.0,1.10313560816
 06/16  20:00:00,88.0216279711,3.58251767799,32.857618407,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/16  21:00:00,93.1517680435,3.50149369076,31.951178071,0.0,16.0824960704,26.8041601173,1.10297029542,0.0,1.10297029542
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288928844,0.0,1.10288928844
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289485063,0.0,1.10289485063
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296776627,0.0,1.10296776627
 06/17  06:00:00,70.2523680246,3.68282312295,31.1630848243,1.191859866,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,65.5733885973,3.44581366009,28.7613254926,1.41606681574,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/17  08:00:00,94.5096004465,3.53667259549,32.7093391678,0.15144373913,26.8041601173,31.2995447326,1.10310645351,0.0,1.10310645351
 06/17  09:00:00,101.867183135,3.78619770649,37.7211481764,0.0,26.8041601173,33.5472370403,1.10325036533,0.0,1.10325036533
 06/17  10:00:00,104.364009554,3.88513129392,41.0823377117,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/17  11:00:00,108.396530473,3.8180565545,42.9342410629,0.0,26.8041601173,34.8316326447,1.10327643009,0.0,1.10327643009
 06/17  12:00:00,108.066221721,3.72877583097,43.9776086381,0.0,26.8041601173,33.5472370403,1.10325440526,0.0,1.10325440526
 06/17  13:00:00,108.337598153,3.77200575755,46.7745463525,0.0,26.8041601173,30.9784458315,1.10319717305,0.0,1.10319717305
 06/17  14:00:00,80.8415757294,3.68369017779,47.7764941314,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/17  15:00:00,80.1226840571,3.71262794155,48.3130602998,0.0,8.04124803518,20.0473076865,1.10308860439,0.0,1.10308860439
 06/17  16:00:00,82.4348685526,3.92054732687,50.0962265089,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/17  17:00:00,75.2851401149,3.98887917689,50.5983153552,0.0,2.68041601173,18.0090894769,1.10294670087,0.0,1.10294670087
 06/17  18:00:00,49.0379808533,2.59080193196,27.6758267452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  19:00:00,45.0390139817,2.29984917929,23.9678126262,0.0,2.68041601173,16.0824960704,1.10299792043,0.0,1.10299792043
 06/17  20:00:00,44.1357045546,1.59195036551,16.3704020129,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,38.6107149947,0.402998707627,4.63236411089,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289864245,0.0,1.10289864245
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028813785,0.0,1.1028813785
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287018322,0.0,1.10287018322
 06/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,41.8110695503,1.94595573263,21.0937616415,0.0,2.68041601173,16.0824960704,1.10292745505,0.0,1.10292745505
 06/18  08:00:00,47.4062911799,2.69922860042,25.9357104033,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,45.3052174375,2.51084108805,24.0230241733,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,48.3301858041,2.71965954703,26.8391740809,0.0,2.68041601173,16.0824960704,1.10292464828,0.0,1.10292464828
 06/18  11:00:00,47.0320613465,2.51561076381,25.7450984065,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,50.3631252744,2.69609623252,28.8956768657,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,46.6626587038,2.30584856658,25.585457961,0.0,2.68041601173,16.0824960704,1.10302878253,0.0,1.10302878253
 06/18  14:00:00,49.7689467613,2.46650530199,28.5310892831,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,47.3935779996,2.4137533305,26.2084724929,0.0,2.68041601173,16.0824960704,1.10292950116,0.0,1.10292950116
 06/18  16:00:00,50.0692467797,2.70525738874,28.5926372148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,47.4409657536,2.52814043092,26.1414731465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,49.5695910514,2.72415120033,28.0740876749,0.0,2.68041601173,16.0824960704,1.10292059034,0.0,1.10292059034
 06/18  19:00:00,44.7251424647,2.50768013836,23.4461101502,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,41.3888788737,1.50217961357,13.713347084,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294384696,0.0,1.10294384696
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,40.7936185659,0.60449806144,6.6137683283,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287441239,0.0,1.10287441239
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290200121,0.0,1.10290200121
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,71.7913523331,3.8309357444,33.5240875702,0.221728807108,5.36083202345,21.4433280938,1.10299414931,0.0,1.10299414931
 06/19  07:00:00,86.2080449554,3.44581366009,33.7192966114,0.270208887113,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/19  08:00:00,167.871236051,4.45658348987,44.7554118694,0.0,48.2474882111,70.4033123869,1.1034992704,0.0,1.1034992704
 06/19  09:00:00,170.055543659,5.15413501583,54.5907393792,0.0,48.2474882111,62.0547409583,2.18729427718,0.0,2.18729427718
 06/19  10:00:00,176.025592642,5.77201411501,61.8695026697,0.0,48.2474882111,60.1281475517,1.10363058344,0.0,1.10363058344
 06/19  11:00:00,182.602906177,6.19278627997,66.0994506336,0.0,48.2474882111,62.0547409583,1.10385086052,0.0,1.10385086052
 06/19  12:00:00,180.395097488,5.84398316332,64.7847935684,0.0,48.2474882111,61.5103924513,2.18807487927,0.0,2.18807487927
 06/19  13:00:00,188.471620155,6.50552902468,70.0499273613,0.0,48.2474882111,63.6602354638,1.10400926625,0.0,1.10400926625
 06/19  14:00:00,187.936879257,6.75704514173,72.7957582586,0.0,48.2474882111,60.1281475517,1.10361928764,0.0,1.10361928764
 06/19  15:00:00,192.957208038,7.44966206086,77.1234701202,0.0,48.2474882111,60.1281475517,1.10349738592,0.0,1.10349738592
 06/19  16:00:00,200.01622604,8.24834817953,80.4939118933,0.0,48.2474882111,63.0180376616,1.1037622991,0.0,1.1037622991
 06/19  17:00:00,185.130334705,7.81115417978,76.9901282116,0.0,37.5258241642,62.7947880557,1.10359090669,0.0,1.10359090669
 06/19  18:00:00,133.06313831,5.44312413149,64.7892350137,0.0,26.8041601173,36.0181789539,1.1032759378,0.0,1.1032759378
 06/19  19:00:00,123.133261265,4.66678240753,58.2044909012,0.0,26.8041601173,33.4493877451,1.10312684241,0.0,1.10312684241
 06/19  20:00:00,103.349327675,3.78780092645,47.9800348623,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/19  21:00:00,104.820581996,3.59769435142,43.5237913624,0.0,16.0824960704,26.8041601173,1.10296692483,0.0,1.10296692483
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,46.4191328669,0.60449806144,6.87845060586,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289968277,0.0,1.10289968277
 06/20  01:00:00,46.2774303653,0.60449806144,6.73674810425,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290137733,0.0,1.10290137733
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296358362,0.0,1.10296358362
 06/20  06:00:00,72.5503427027,3.94022842967,34.2702023985,0.125311663223,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,85.572444069,3.45731072414,33.112349478,0.230058070134,16.0824960704,32.6817896323,1.10327536759,0.0,1.10327536759
 06/20  08:00:00,171.530070626,5.41898718867,47.4518427454,0.0,48.2474882111,70.4033123869,1.10360717724,0.0,1.10360717724
 06/20  09:00:00,169.6279033,5.77995523304,53.5372788037,0.0,48.2474882111,62.0547409583,1.10362293441,0.0,1.10362293441
 06/20  10:00:00,173.580991277,6.12896508445,59.0679503353,0.0,48.2474882111,60.1281475517,1.10360756365,0.0,1.10360756365
 06/20  11:00:00,181.108439487,6.55249196432,64.2452782592,0.0,48.2474882111,62.0547409583,1.1037971439,0.0,1.1037971439
 06/20  12:00:00,180.389822048,6.09832099683,64.5251802946,0.0,48.2474882111,61.5103924513,2.18832091367,0.0,2.18832091367
 06/20  13:00:00,188.554558007,6.73153556017,69.9068586777,0.0,48.2474882111,63.6602354638,1.10392642794,0.0,1.10392642794
 06/20  14:00:00,187.21595472,6.88363527676,71.9482435862,0.0,48.2474882111,60.1281475517,1.10363044391,0.0,1.10363044391
 06/20  15:00:00,188.5636216,7.56576828954,72.6137774536,0.0,48.2474882111,60.1281475517,1.10359024387,0.0,1.10359024387
 06/20  16:00:00,197.055902057,8.5062819606,77.2756541299,0.0,48.2474882111,63.0180376616,2.1873829903,0.0,2.1873829903
 06/20  17:00:00,185.634976527,8.2421219252,77.063802288,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 06/20  18:00:00,132.173314027,5.69662680758,63.6459080543,0.0,26.8041601173,36.0181789539,1.10332568696,0.0,1.10332568696
 06/20  19:00:00,123.549374205,5.05296459605,58.2344216522,0.0,26.8041601173,33.4493877451,1.10313552758,0.0,1.10313552758
 06/20  20:00:00,101.875301706,3.8903255879,46.403484232,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/20  21:00:00,103.262228662,3.63715518667,41.9259771934,0.0,16.0824960704,26.8041601173,1.10297972411,0.0,1.10297972411
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,46.4670941956,0.604539446875,6.92637054908,0.0,2.68041601173,21.4433280938,1.10293162931,0.0,1.10293162931
 06/20  24:00:00,46.3592356882,0.60449806144,6.81855342715,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289827154,0.0,1.10289827154
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,49.5174689514,0.60449806144,7.29637067863,0.0,5.36083202345,21.4433280938,1.10279545894,0.0,1.10279545894
 06/21  06:00:00,74.4323690911,4.06973088604,36.1480379937,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  07:00:00,90.331916837,3.46421105293,38.0949799873,0.0,16.0824960704,32.6817896323,1.10319492116,0.0,1.10319492116
 06/21  08:00:00,176.062582651,5.39742973005,52.0059122293,0.0,48.2474882111,70.4033123869,1.10356948182,0.0,1.10356948182
 06/21  09:00:00,172.494876999,5.84506261498,56.339145121,0.0,48.2474882111,62.0547409583,1.10370503793,0.0,1.10370503793
 06/21  10:00:00,176.318642222,6.42398886862,61.510577497,0.0,48.2474882111,60.1281475517,1.10368912638,0.0,1.10368912638
 06/21  11:00:00,182.862396448,6.70851520316,65.8432119813,0.0,48.2474882111,62.0547409583,1.10388261232,0.0,1.10388261232
 06/21  12:00:00,181.896705846,6.14739373885,65.9829913504,0.0,48.2474882111,61.5103924513,2.18798214961,0.0,2.18798214961
 06/21  13:00:00,191.104703306,6.87999636209,72.3085431751,0.0,48.2474882111,63.6602354638,1.10400698487,0.0,1.10400698487
 06/21  14:00:00,191.381488919,7.14975070948,75.8476623529,0.0,48.2474882111,60.1281475517,1.10374925051,0.0,1.10374925051
 06/21  15:00:00,200.556208203,8.17607822477,83.9960541217,0.0,48.2474882111,60.1281475517,1.10355223889,0.0,1.10355223889
 06/21  16:00:00,212.032991973,9.22986244735,91.5291635586,0.0,48.2474882111,63.0180376616,2.18751712548,0.0,2.18751712548
 06/21  17:00:00,197.170869646,8.67738067542,88.1644366567,0.0,37.5258241642,62.7947880557,1.10335987552,0.0,1.10335987552
 06/21  18:00:00,142.655520908,6.12840646297,73.6963352799,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/21  19:00:00,130.556657884,4.95649161272,65.3381783145,0.0,26.8041601173,33.4493877451,1.10313356496,0.0,1.10313356496
 06/21  20:00:00,111.174710743,3.96476417006,55.6284546866,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/21  21:00:00,110.174240937,3.66520664473,48.8099380105,0.0,16.0824960704,26.8041601173,1.10306776755,0.0,1.10306776755
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,47.2839629708,0.60449806144,7.74328070967,0.0,2.68041601173,21.4433280938,1.10294644658,0.0,1.10294644658
 06/21  24:00:00,44.9535215054,0.402998707627,5.61433859817,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,41.5747966962,0.201499353813,2.43711314277,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,47.3807687966,0.60449806144,7.84008653554,0.0,2.68041601173,21.4433280938,1.1029472846,0.0,1.1029472846
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  05:00:00,50.1030676763,0.60449806144,7.88196940353,0.0,5.36083202345,21.4433280938,1.10296106748,0.0,1.10296106748
 06/22  06:00:00,77.0023952663,4.12492279593,38.662872259,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,94.1063234701,3.51631735726,41.8172803161,0.0,16.0824960704,32.6817896323,1.10325941508,0.0,1.10325941508
 06/22  08:00:00,184.129133816,6.17376710502,59.2961260193,0.0,48.2474882111,70.4033123869,1.10361931355,0.0,1.10361931355
 06/22  09:00:00,180.859874066,6.51413850218,64.0350662999,0.0,48.2474882111,62.0547409583,1.10362363385,0.0,1.10362363385
 06/22  10:00:00,183.926988962,6.88384784763,68.6590652573,0.0,48.2474882111,60.1281475517,1.10360159197,0.0,1.10360159197
 06/22  11:00:00,191.585454743,7.22057233562,74.0542131439,0.0,48.2474882111,62.0547409583,1.10393241895,0.0,1.10393241895
 06/22  12:00:00,191.137660666,6.52600725143,74.8453326579,0.0,48.2474882111,61.5103924513,2.18807838861,0.0,2.18807838861
 06/22  13:00:00,201.583150325,7.18569028896,82.481296267,0.0,48.2474882111,63.6602354638,1.10405132256,0.0,1.10405132256
 06/22  14:00:00,203.879842438,7.52520980144,87.9705567798,0.0,48.2474882111,60.1281475517,1.10378831552,0.0,1.10378831552
 06/22  15:00:00,210.871317213,8.58731274285,93.8999286135,0.0,48.2474882111,60.1281475517,1.10358530584,0.0,1.10358530584
 06/22  16:00:00,217.433217357,9.51262986712,96.6466215229,0.0,48.2474882111,63.0180376616,2.18742625369,0.0,2.18742625369
 06/22  17:00:00,194.622438983,8.54156403518,85.7518226339,0.0,37.5258241642,62.7947880557,1.10338383119,0.0,1.10338383119
 06/22  18:00:00,131.790885096,5.67411634514,63.2859895854,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/22  19:00:00,115.158794805,4.77594826464,50.1208585838,0.0,26.8041601173,33.4493877451,1.10312564267,0.0,1.10312564267
 06/22  20:00:00,94.4921625669,3.79101346308,39.1196572177,0.0,16.0824960704,28.0885557216,1.10316242286,0.0,1.10316242286
 06/22  21:00:00,97.303834017,3.58366344383,36.0210742915,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,45.7882117481,0.60449806144,6.24752948705,0.0,2.68041601173,21.4433280938,1.10288905806,0.0,1.10288905806
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289539666,0.0,1.10289539666
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295885594,0.0,1.10295885594
 06/23  06:00:00,72.4610569276,4.16726518454,34.0743995267,0.00479200501463,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,82.8414915044,3.44581366009,30.6082951648,0.014656882734,16.0824960704,32.6817896323,1.10324623778,0.0,1.10324623778
 06/23  08:00:00,166.699468591,5.2186795001,42.8215483984,0.0,48.2474882111,70.4033123869,1.10352108697,0.0,1.10352108697
 06/23  09:00:00,166.809847266,5.71906755098,50.7801104514,0.0,48.2474882111,62.0547409583,1.10364242126,0.0,1.10364242126
 06/23  10:00:00,171.081327283,6.06094928128,56.6363021446,0.0,48.2474882111,60.1281475517,1.1036189558,0.0,1.1036189558
 06/23  11:00:00,181.08714801,6.58135615837,64.195122588,0.0,48.2474882111,62.0547409583,1.10376650488,0.0,1.10376650488
 06/23  12:00:00,180.935189674,6.18094089557,64.9879280217,0.0,48.2474882111,61.5103924513,2.1881037265,0.0,2.1881037265
 06/23  13:00:00,189.147751518,6.7942013665,70.4373863825,0.0,48.2474882111,63.6602354638,1.10406021434,0.0,1.10406021434
 06/23  14:00:00,191.071921816,7.10348032898,75.5843656303,0.0,48.2474882111,60.1281475517,1.10379486047,0.0,1.10379486047
 06/23  15:00:00,197.81001777,7.99680740033,81.4291345131,0.0,48.2474882111,60.1281475517,1.103589593,0.0,1.103589593
 06/23  16:00:00,204.671701949,8.84669181006,84.551044172,0.0,48.2474882111,63.0180376616,2.18742972829,0.0,2.18742972829
 06/23  17:00:00,192.174108891,8.5726606559,83.2723959208,0.0,37.5258241642,62.7947880557,1.10338333622,0.0,1.10338333622
 06/23  18:00:00,139.915183476,6.05667458058,71.02772973,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/23  19:00:00,128.751941626,5.15840234037,63.3315513289,0.0,26.8041601173,33.4493877451,1.10312468488,0.0,1.10312468488
 06/23  20:00:00,106.170574,3.9094314819,50.6796506321,0.0,16.0824960704,28.0885557216,1.10316012602,0.0,1.10316012602
 06/23  21:00:00,106.66615793,3.63040112493,45.3366605238,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,46.5858602726,0.60449806144,7.04517801155,0.0,2.68041601173,21.4433280938,1.10294705045,0.0,1.10294705045
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289616996,0.0,1.10289616996
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295837605,0.0,1.10295837605
 06/24  06:00:00,72.6925140528,3.82800218225,34.4182745745,0.231637084717,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/24  07:00:00,68.8066004526,3.44581366009,33.0249352686,0.385668895028,5.36083202345,26.5809105114,1.10302507371,0.0,1.10302507371
 06/24  08:00:00,100.27424018,3.53789826283,38.6241969731,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/24  09:00:00,109.842284472,3.85347004999,45.6289771704,0.0,26.8041601173,33.5472370403,1.10326552227,0.0,1.10326552227
