Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/24  10:00:00,113.1541997,3.96797056853,49.7896885834,0.0,26.8041601173,32.583940337,1.10318866198,0.0,1.10318866198
 06/24  11:00:00,119.229830943,4.14789344575,53.4377046414,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 06/24  12:00:00,118.304269827,4.09974115196,53.8446914235,0.0,26.8041601173,33.5472370403,1.10325930517,0.0,1.10325930517
 06/24  13:00:00,119.03330215,4.14870821347,57.093547894,0.0,26.8041601173,30.9784458315,1.10319506206,0.0,1.10319506206
 06/24  14:00:00,90.3368282241,3.90546458547,57.0499722185,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/24  15:00:00,89.8143548631,4.10715623739,57.6102028099,0.0,8.04124803518,20.0473076865,1.10306989749,0.0,1.10306989749
 06/24  16:00:00,88.5586226574,4.2520776424,55.8884502981,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 06/24  17:00:00,74.906001695,3.92301881932,50.2850372929,0.0,2.68041601173,18.0090894769,1.10294861252,0.0,1.10294861252
 06/24  18:00:00,43.5329114038,2.1248664893,22.6366927383,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  19:00:00,47.5957184972,2.59650940961,26.2278569114,0.0,2.68041601173,16.0824960704,1.10299321034,0.0,1.10299321034
 06/24  20:00:00,33.3940521192,0.60449806144,6.61620188155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  21:00:00,40.9389450623,0.60449806144,6.75909482467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295483305,0.0,1.10295483305
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288326564,0.0,1.10288326564
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286171523,0.0,1.10286171523
 06/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,25.3392305326,0.585818590086,5.98205976633,0.0,2.68041601173,16.0824960704,1.10290645694,0.0,1.10290645694
 06/25  08:00:00,42.3398334255,2.21909996138,21.3493812879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,48.8362753285,2.88273154797,27.1821916044,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,43.4610170495,2.31703187227,22.372633001,0.0,2.68041601173,16.0824960704,1.10292500334,0.0,1.10292500334
 06/25  11:00:00,50.3130213234,2.89714957772,28.6445195695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,43.9000696434,2.26642259294,22.8622948743,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  13:00:00,49.4791751273,2.64994555887,28.0578773923,0.0,2.68041601173,16.0824960704,1.10298430446,0.0,1.10298430446
 06/25  14:00:00,44.5720295463,2.16040263796,23.6402747322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  15:00:00,50.8197896226,2.62021665813,29.4282207883,0.0,2.68041601173,16.0824960704,1.10292581603,0.0,1.10292581603
 06/25  16:00:00,49.0427273404,2.5002497231,27.7711254411,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,52.8412265745,2.76602755452,31.3038468438,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,49.3135739224,2.5180505182,28.024171228,0.0,2.68041601173,16.0824960704,1.10290669976,0.0,1.10290669976
 06/25  19:00:00,51.8672427493,2.73935525313,30.3565353199,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,48.5640116052,1.93095066782,20.4597087612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,47.3564299515,1.20522040581,12.5758573695,0.0,2.68041601173,16.0824960704,1.10298739252,0.0,1.10298739252
 06/25  22:00:00,38.4730675733,0.402998707627,4.49471668948,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,41.2501418153,0.60449806144,7.07029157763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286945003,0.0,1.10286945003
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  02:00:00,46.6081442349,0.60449806144,7.06746197385,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289971335,0.0,1.10289971335
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,73.9120278657,4.05734760991,35.6400800444,0.0,5.36083202345,21.4433280938,1.1029924208,0.0,1.1029924208
 06/26  07:00:00,89.2616015104,3.44581366009,37.0430620536,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/26  08:00:00,167.863624329,4.34088698625,44.863496651,0.0,48.2474882111,70.4033123869,1.1035316743,0.0,1.1035316743
 06/26  09:00:00,167.590879411,4.79143858596,52.4887715612,0.0,48.2474882111,62.0547409583,2.18718019013,0.0,2.18718019013
 06/26  10:00:00,173.51767654,5.54464723967,59.5889534433,0.0,48.2474882111,60.1281475517,1.10368655229,0.0,1.10368655229
 06/26  11:00:00,182.696819155,6.17861965235,66.2075302387,0.0,48.2474882111,62.0547409583,1.10391641163,0.0,1.10391641163
 06/26  12:00:00,180.747994837,5.74288011055,65.23879397,0.0,48.2474882111,61.5103924513,1.10410397757,0.0,1.10410397757
 06/26  13:00:00,189.051500921,6.48498554635,70.6503516061,0.0,48.2474882111,63.6602354638,2.18813881567,0.0,2.18813881567
 06/26  14:00:00,193.091048999,6.91994093279,77.7870322093,0.0,48.2474882111,60.1281475517,1.10358647611,0.0,1.10358647611
 06/26  15:00:00,201.12798337,7.90461910379,84.8392884093,0.0,48.2474882111,60.1281475517,1.10356346767,0.0,1.10356346767
 06/26  16:00:00,208.779136798,8.81576739502,88.689403436,0.0,48.2474882111,63.0180376616,1.10374564752,0.0,1.10374564752
 06/26  17:00:00,197.323187658,8.38233370022,88.6118016438,0.0,37.5258241642,62.7947880557,1.1033603387,0.0,1.1033603387
 06/26  18:00:00,129.598819878,5.21225992628,61.5557807865,0.0,26.8041601173,36.0181789539,1.10324783303,0.0,1.10324783303
 06/26  19:00:00,107.850536382,4.22029388361,43.3682545415,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/26  20:00:00,89.9619818418,3.61057122772,34.7699187279,0.0,16.0824960704,28.0885557216,1.10316904849,0.0,1.10316904849
 06/26  21:00:00,92.4956995835,3.52929430611,31.2673089957,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294714425,0.0,1.10294714425
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289733005,0.0,1.10289733005
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288586532,0.0,1.10288586532
 06/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,71.4331565219,3.82663569344,32.9952917632,0.396628853851,5.36083202345,21.4433280938,1.10294111086,0.0,1.10294111086
 06/27  07:00:00,85.0293384115,3.44581366009,32.418160361,0.392638593633,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/27  08:00:00,168.673103526,4.68482526727,45.3290375664,0.0,48.2474882111,70.4033123869,1.10355390206,0.0,1.10355390206
 06/27  09:00:00,169.724373206,5.33888790734,54.0748160356,0.0,48.2474882111,62.0547409583,1.10366001807,0.0,1.10366001807
 06/27  10:00:00,173.870246047,5.86570242915,59.620467761,0.0,48.2474882111,60.1281475517,1.10362014419,0.0,1.10362014419
 06/27  11:00:00,181.986621696,6.35691329163,65.3190391409,0.0,48.2474882111,62.0547409583,2.18762527648,0.0,2.18762527648
 06/27  12:00:00,182.492843422,6.01438878547,66.71213388,0.0,48.2474882111,61.5103924513,1.1039830977,0.0,1.1039830977
 06/27  13:00:00,192.162264536,6.62392948415,73.6221712825,0.0,48.2474882111,63.6602354638,2.18789355784,0.0,2.18789355784
 06/27  14:00:00,197.714230842,7.00399878053,82.3261562045,0.0,48.2474882111,60.1281475517,1.10359438486,0.0,1.10359438486
 06/27  15:00:00,206.984660021,8.0545085077,90.5460756568,0.0,48.2474882111,60.1281475517,1.10356776401,0.0,1.10356776401
 06/27  16:00:00,215.518771669,9.12696031128,95.1178453906,0.0,48.2474882111,63.0180376616,1.10378252359,0.0,1.10378252359
 06/27  17:00:00,201.29990356,8.78118602659,92.1896652193,0.0,37.5258241642,62.7947880557,1.10339451848,0.0,1.10339451848
 06/27  18:00:00,143.973247853,5.98970156368,75.1527671238,0.0,26.8041601173,36.0181789539,1.10322607063,0.0,1.10322607063
 06/27  19:00:00,123.200859975,4.83252770271,58.1063443157,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,97.7873834809,3.74956259867,42.4563289962,0.0,16.0824960704,28.0885557216,1.1032012032,0.0,1.1032012032
 06/27  21:00:00,99.8163175497,3.5798682702,38.5373529977,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288711772,0.0,1.10288711772
 06/27  23:00:00,46.446027864,0.60449806144,6.90534560296,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289551567,0.0,1.10289551567
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288274743,0.0,1.10288274743
 06/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  06:00:00,75.2090829735,4.06817874607,36.9109720351,0.0153319809087,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,89.6622581543,3.44581366009,37.4251195094,0.0185991880531,16.0824960704,32.6817896323,1.10315076139,0.0,1.10315076139
 06/28  08:00:00,172.621329015,4.84525077277,49.1168375498,0.0,48.2474882111,70.4033123869,1.10358572463,0.0,1.10358572463
 06/28  09:00:00,171.83941193,5.40684892599,56.1218937408,0.0,48.2474882111,62.0547409583,1.10366831016,0.0,1.10366831016
 06/28  10:00:00,176.379106242,5.91230304874,62.0827273363,0.0,48.2474882111,60.1281475517,1.10363357149,0.0,1.10363357149
 06/28  11:00:00,184.566813157,6.61071318849,67.6454307055,0.0,48.2474882111,62.0547409583,2.18751516578,0.0,2.18751516578
 06/28  12:00:00,183.517789675,6.23967038861,67.5117985303,0.0,48.2474882111,61.5103924513,1.10404075906,0.0,1.10404075906
 06/28  13:00:00,191.522703609,6.93583169641,72.6707081435,0.0,48.2474882111,63.6602354638,2.18795342811,0.0,2.18795342811
 06/28  14:00:00,188.655730592,7.06880626918,73.2028484661,0.0,48.2474882111,60.1281475517,1.10357695303,0.0,1.10357695303
 06/28  15:00:00,187.590238879,7.18880260541,72.0173604169,0.0,48.2474882111,60.1281475517,1.10354677819,0.0,1.10354677819
 06/28  16:00:00,187.993058195,7.25167738238,69.4674148455,0.0,48.2474882111,63.0180376616,1.10378749569,0.0,1.10378749569
 06/28  17:00:00,171.576746183,6.67456803674,64.5731258324,0.0,37.5258241642,62.7947880557,1.10335964836,0.0,1.10335964836
 06/28  18:00:00,120.832839583,4.71540479974,53.2866556183,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/28  19:00:00,112.311248326,4.1436048049,47.9056555651,0.0,26.8041601173,33.4493877451,1.103171033,0.0,1.103171033
 06/28  20:00:00,96.5850901512,3.59323395236,41.4103643128,0.0,16.0824960704,28.0885557216,1.10314950491,0.0,1.10314950491
 06/28  21:00:00,99.321508638,3.50644490837,38.115967448,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289695532,0.0,1.10289695532
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288616084,0.0,1.10288616084
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292927887,0.0,1.10292927887
 06/29  06:00:00,72.1293205777,3.91423086744,33.6899987782,0.31049072072,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,83.4353328545,3.44581366009,30.6771388325,0.539654565204,16.0824960704,32.6817896323,1.10320747987,0.0,1.10320747987
 06/29  08:00:00,162.142143462,4.48943216285,38.9934706067,0.0,48.2474882111,70.4033123869,1.10354021531,0.0,1.10354021531
 06/29  09:00:00,160.560380762,4.71833642218,45.5313750764,0.0,48.2474882111,62.0547409583,1.10364701331,0.0,1.10364701331
 06/29  10:00:00,166.529413083,5.2201079027,52.9252293235,0.0,48.2474882111,60.1281475517,1.10361386025,0.0,1.10361386025
 06/29  11:00:00,175.702250711,5.88262259281,59.5089588548,0.0,48.2474882111,62.0547409583,1.1037478123,0.0,1.1037478123
 06/29  12:00:00,166.134212194,5.37089232728,50.9969991098,0.0,48.2474882111,61.5103924513,2.18801634905,0.0,2.18801634905
 06/29  13:00:00,165.790561461,5.67319848143,48.2011992106,0.0,48.2474882111,63.6602354638,1.10399732121,0.0,1.10399732121
 06/29  14:00:00,160.993046775,5.40256865688,47.2064022613,0.0,48.2474882111,60.1281475517,1.10372866521,0.0,1.10372866521
 06/29  15:00:00,164.010187207,5.67443072766,49.951680622,0.0,48.2474882111,60.1281475517,1.1035232333,0.0,1.1035232333
 06/29  16:00:00,172.396022184,6.25059355377,54.8714626635,0.0,48.2474882111,63.0180376616,2.18740169819,0.0,2.18740169819
 06/29  17:00:00,162.041964863,6.18646803881,55.5264445105,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 06/29  18:00:00,114.532384274,4.41758375125,47.2840213578,0.0,26.8041601173,36.0181789539,1.10331723418,0.0,1.10331723418
 06/29  19:00:00,108.265293296,4.00687910772,43.9964262314,0.0,26.8041601173,33.4493877451,1.10312386011,0.0,1.10312386011
 06/29  20:00:00,93.3250209578,3.53703170135,38.2064973704,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/29  21:00:00,97.2101982114,3.47248541315,36.0386165165,0.0,16.0824960704,26.8041601173,1.102975346,0.0,1.102975346
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289841519,0.0,1.10289841519
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289074266,0.0,1.10289074266
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029564174,0.0,1.1029564174
 06/30  06:00:00,72.9031236037,3.90147409985,34.6461904314,0.140858861123,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,86.2473832943,3.44581366009,33.8800899788,0.148753858693,16.0824960704,32.6817896323,1.10320016194,0.0,1.10320016194
 06/30  08:00:00,168.564252209,4.78149148224,45.1235200351,0.0,48.2474882111,70.4033123869,1.1036013201,0.0,1.1036013201
 06/30  09:00:00,170.817939236,5.49990156066,55.0073684118,0.0,48.2474882111,62.0547409583,1.10360047122,0.0,1.10360047122
 06/30  10:00:00,175.045515176,5.9050952135,60.7563441052,0.0,48.2474882111,60.1281475517,1.1036992901,0.0,1.1036992901
 06/30  11:00:00,181.715019249,6.2841093054,65.12024068,0.0,48.2474882111,62.0547409583,1.10389743291,0.0,1.10389743291
 06/30  12:00:00,180.183576027,5.88085475636,64.5364005144,0.0,48.2474882111,61.5103924513,2.18809120147,0.0,2.18809120147
 06/30  13:00:00,188.398937735,6.43401697263,70.0487569934,0.0,48.2474882111,63.6602354638,1.10398135015,0.0,1.10398135015
 06/30  14:00:00,187.502157618,6.60825487098,72.5098268901,0.0,48.2474882111,60.1281475517,1.1035827259,0.0,1.1035827259
 06/30  15:00:00,189.15461395,7.07518478802,73.6953533051,0.0,48.2474882111,60.1281475517,1.10355260985,0.0,1.10355260985
 06/30  16:00:00,193.720872433,7.70982041499,74.7370860514,0.0,48.2474882111,63.0180376616,1.10367922802,0.0,1.10367922802
 06/30  17:00:00,172.918279022,7.19083600942,65.3983906981,0.0,37.5258241642,62.7947880557,1.10349946002,0.0,1.10349946002
 06/30  18:00:00,119.410571044,5.08771113802,51.4920807408,0.0,26.8041601173,36.0181789539,1.10325036615,0.0,1.10325036615
 06/30  19:00:00,111.732106538,4.54501873146,46.9250998505,0.0,26.8041601173,33.4493877451,1.10309956043,0.0,1.10309956043
 06/30  20:00:00,93.9742210818,3.64146213707,38.7512670586,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/30  21:00:00,96.7657848559,3.52222176856,35.5444668056,0.0,16.0824960704,26.8041601173,1.1029592351,0.0,1.1029592351
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289593166,0.0,1.10289593166
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288578612,0.0,1.10288578612
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,71.3390587723,3.7355241405,33.0461209463,0.342813474121,5.36083202345,21.4433280938,1.10293586866,0.0,1.10293586866
 07/01  07:00:00,69.1329615957,3.44640491771,33.147971127,0.588402922,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,100.720602227,3.68208597378,38.9133962044,0.0129751051515,26.8041601173,31.2995447326,1.10312324455,0.0,1.10312324455
 07/01  09:00:00,109.180628479,3.89883881806,44.9219524092,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/01  10:00:00,111.913742505,4.00794872423,48.5092532327,0.0,26.8041601173,32.583940337,1.10323413711,0.0,1.10323413711
 07/01  11:00:00,116.171710415,4.04283941597,50.4846381434,0.0,26.8041601173,34.8316326447,1.10325923324,0.0,1.10325923324
 07/01  12:00:00,115.451315133,3.97363797624,51.1178399055,0.0,26.8041601173,33.5472370403,1.10322858494,0.0,1.10322858494
 07/01  13:00:00,114.454212064,3.96111388021,52.7020521412,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/01  14:00:00,85.9341250382,3.81242930808,52.7403043099,0.0,8.04124803518,21.3317032909,1.10310793832,0.0,1.10310793832
 07/01  15:00:00,86.1497397113,3.91198746341,54.1407564321,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,88.1893617888,4.11835419706,55.6529128749,0.0,8.04124803518,20.3684065876,1.10308246184,0.0,1.10308246184
 07/01  17:00:00,76.7493362015,4.10337941342,51.9480112053,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/01  18:00:00,48.8146749664,2.63494231489,27.4083804753,0.0,2.68041601173,16.0824960704,1.1029910341,0.0,1.1029910341
 07/01  19:00:00,44.7000344561,2.31886771132,23.6098145686,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,49.9195366352,2.12775822583,21.6184262332,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,44.8614113831,0.982590807261,10.3034683996,0.0,2.68041601173,16.0824960704,1.10302394396,0.0,1.10302394396
 07/01  22:00:00,35.9368684252,0.201499353813,2.1600168952,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289681235,0.0,1.10289681235
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287830849,0.0,1.10287830849
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293840887,0.0,1.10293840887
 07/02  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  07:00:00,35.1782438539,1.3948229698,15.0120687079,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,46.7977500858,2.61772598307,25.4086719265,0.0,2.68041601173,16.0824960704,1.10292042103,0.0,1.10292042103
 07/02  09:00:00,45.3702690091,2.50752281081,24.0913940221,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  10:00:00,48.4527771159,2.72013637019,26.9612885695,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,47.0096961229,2.51238651869,25.725957428,0.0,2.68041601173,16.0824960704,1.10297030359,0.0,1.10297030359
 07/02  12:00:00,50.6892498998,2.70173429753,29.2161634261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,48.2952706812,2.41321496295,27.1107035421,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,51.3315274267,2.58495192725,29.9752233232,0.0,2.68041601173,16.0824960704,1.10296716944,0.0,1.10296716944
 07/02  15:00:00,50.6562951796,2.48627615679,29.3986668466,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,54.2177895399,2.74394398722,32.7024933765,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,51.9939943417,2.61033531917,30.6123068463,0.0,2.68041601173,16.0824960704,1.10292038986,0.0,1.10292038986
 07/02  18:00:00,54.4456217484,2.79828222211,32.8759873501,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,50.2393379048,2.54228301332,28.9257027153,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,56.9602316643,2.55453444725,28.2323450408,0.0,2.68041601173,16.0824960704,1.10292139243,0.0,1.10292139243
 07/02  21:00:00,47.0677848459,1.12288521152,12.3695474582,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,44.422627588,0.894294111257,9.9529813005,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  23:00:00,38.4501757495,0.402998707627,4.47182486567,0.0,2.68041601173,16.0824960704,1.10290325761,0.0,1.10290325761
 07/02  24:00:00,38.2116453557,0.402998707627,4.23329447189,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,46.2492315873,0.60449806144,6.70854932619,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288802704,0.0,1.10288802704
 07/03  03:00:00,46.0700182599,0.60449806144,6.52933599884,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295711619,0.0,1.10295711619
 07/03  06:00:00,73.0742450688,4.08948940211,34.7701554553,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,89.2814079763,3.45252493011,37.0561572495,0.0,16.0824960704,32.6817896323,1.10319840928,0.0,1.10319840928
 07/03  08:00:00,177.650432836,5.39850866187,53.5926834821,0.0,48.2474882111,70.4033123869,1.10355375602,0.0,1.10355375602
 07/03  09:00:00,179.286691471,6.12041571561,62.8556064917,0.0,48.2474882111,62.0547409583,1.10366418117,0.0,1.10366418117
 07/03  10:00:00,185.773930367,6.67618318379,70.7136713261,0.0,48.2474882111,60.1281475517,1.10362877137,0.0,1.10362877137
 07/03  11:00:00,192.846348208,7.13171123439,75.4039677101,0.0,48.2474882111,62.0547409583,1.10379023236,0.0,1.10379023236
 07/03  12:00:00,188.839840581,6.58012046755,72.4933993572,0.0,48.2474882111,61.5103924513,2.18819794723,0.0,2.18819794723
 07/03  13:00:00,196.450471766,7.25273335023,77.2815746467,0.0,48.2474882111,63.6602354638,1.10402545426,0.0,1.10402545426
 07/03  14:00:00,198.094907802,7.55256281193,82.1582691334,0.0,48.2474882111,60.1281475517,1.10353591731,0.0,1.10353591731
 07/03  15:00:00,197.993336471,8.13214613565,81.4771144781,0.0,48.2474882111,60.1281475517,1.10347897964,0.0,1.10347897964
 07/03  16:00:00,194.424624661,8.32736109497,74.823297599,0.0,48.2474882111,63.0180376616,1.10370836904,0.0,1.10370836904
 07/03  17:00:00,169.091288734,6.92761450581,61.8346219139,0.0,37.5258241642,62.7947880557,1.1035219918,0.0,1.1035219918
 07/03  18:00:00,112.929811787,4.66201165354,45.4370209681,0.0,26.8041601173,36.0181789539,1.10326218575,0.0,1.10326218575
 07/03  19:00:00,105.237551121,4.18296087819,40.7926022865,0.0,26.8041601173,33.4493877451,1.10310722999,0.0,1.10310722999
 07/03  20:00:00,91.3319600125,3.61219003318,36.1382780932,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/03  21:00:00,95.5268020534,3.52501247324,34.3026932984,0.0,16.0824960704,26.8041601173,1.10295785999,0.0,1.10295785999
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288717257,0.0,1.10288717257
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287664013,0.0,1.10287664013
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286779973,0.0,1.10286779973
 07/04  07:00:00,19.9705219237,0.0945231864551,1.10464656104,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,47.3379869243,2.39082734552,26.1758074026,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,44.4949887094,2.48396233553,23.2396741977,0.0,2.68041601173,16.0824960704,1.10292107577,0.0,1.10292107577
 07/04  10:00:00,46.3928031014,2.70426814413,24.917182781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  11:00:00,44.4587995537,2.49329792237,23.1941494551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,46.178293041,2.55181703849,24.8551238263,0.0,2.68041601173,16.0824960704,1.10296805585,0.0,1.10296805585
 07/04  13:00:00,40.4073748455,1.92085762309,19.7151650462,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,46.4079957627,2.30642215745,25.3302214291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,45.5779512393,2.18937230984,24.6172267532,0.0,2.68041601173,16.0824960704,1.10292415258,0.0,1.10292415258
 07/04  16:00:00,50.6902710011,2.88177780306,29.0371410218,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,38.8814009513,2.00108269761,18.1089660775,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,46.4354129335,2.75665092807,24.9074098293,0.0,2.68041601173,16.0824960704,1.10292328886,0.0,1.10292328886
 07/04  19:00:00,37.2768340873,1.7763429793,16.7291389318,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,38.2674977586,1.10862172253,10.9855238599,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293077199,0.0,1.10293077199
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286226032,0.0,1.10286226032
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028976061,0.0,1.1028976061
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,73.8735506704,3.875851171,35.7785069722,0.00459231578343,5.36083202345,21.4433280938,1.10298391407,0.0,1.10298391407
 07/05  07:00:00,87.816570422,3.44581366009,35.5798178755,0.0182130897119,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/05  08:00:00,169.95349846,4.83084375464,46.4634140131,0.0,48.2474882111,70.4033123869,1.10347045742,0.0,1.10347045742
 07/05  09:00:00,169.543564652,5.50675767397,53.7261377149,0.0,48.2474882111,62.0547409583,1.10358875945,0.0,1.10358875945
 07/05  10:00:00,172.558984796,5.86417569232,58.3107332467,0.0,48.2474882111,60.1281475517,2.18733001438,0.0,2.18733001438
 07/05  11:00:00,179.620091167,6.21905998624,63.0903619177,0.0,48.2474882111,62.0547409583,1.10384916121,0.0,1.10384916121
 07/05  12:00:00,179.791194254,5.80390265248,64.2209708453,0.0,48.2474882111,61.5103924513,1.10401307494,0.0,1.10401307494
 07/05  13:00:00,188.755613176,6.4388966812,70.4005527259,0.0,48.2474882111,63.6602354638,2.18790983015,0.0,2.18790983015
 07/05  14:00:00,194.014887241,6.77208037136,78.8587310132,0.0,48.2474882111,60.1281475517,1.10347932208,0.0,1.10347932208
 07/05  15:00:00,200.23066511,7.82641146177,84.0201777918,0.0,48.2474882111,60.1281475517,1.10354934671,0.0,1.10354934671
 07/05  16:00:00,205.456863693,8.83535826871,85.3475394574,0.0,48.2474882111,63.0180376616,1.10374670487,0.0,1.10374670487
 07/05  17:00:00,188.271110401,8.16670258743,79.7753555,0.0,37.5258241642,62.7947880557,1.10336209552,0.0,1.10336209552
 07/05  18:00:00,135.370696514,5.64610360947,66.8938137397,0.0,26.8041601173,36.0181789539,1.10324679882,0.0,1.10324679882
 07/05  19:00:00,127.090251952,5.05093511947,61.7773288764,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/05  20:00:00,105.831353274,3.90324760783,50.3466137799,0.0,16.0824960704,28.0885557216,1.10318416685,0.0,1.10318416685
 07/05  21:00:00,108.328345513,3.62362928469,47.0056199467,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/05  22:00:00,44.445274564,0.201499353813,2.62717499886,0.0,5.36083202345,21.4433280938,1.10294547237,0.0,1.10294547237
 07/05  23:00:00,44.0784219232,0.402998707627,4.73923901596,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,46.8003930389,0.60449806144,7.25971077784,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288013116,0.0,1.10288013116
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028936163,0.0,1.1028936163
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,76.3976044686,4.18807739575,37.9767741055,0.0181527560218,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,91.3165665444,3.49494577506,39.0488949726,0.0,16.0824960704,32.6817896323,1.10320397596,0.0,1.10320397596
 07/06  08:00:00,178.759324645,5.66971382555,54.4303701276,0.0,48.2474882111,70.4033123869,1.10358541065,0.0,1.10358541065
 07/06  09:00:00,176.446327995,6.06959946146,60.0660592705,0.0,48.2474882111,62.0547409583,1.1035600092,0.0,1.1035600092
 07/06  10:00:00,179.191543879,6.3750790134,64.4323890086,0.0,48.2474882111,60.1281475517,1.10364374332,0.0,1.10364374332
 07/06  11:00:00,185.238466067,6.73435559286,68.1934412109,0.0,48.2474882111,62.0547409583,1.10376804107,0.0,1.10376804107
 07/06  12:00:00,182.681500561,6.13121917326,66.7839606308,0.0,48.2474882111,61.5103924513,2.18801389655,0.0,2.18801389655
 07/06  13:00:00,191.095783165,6.73976085365,72.4398585425,0.0,48.2474882111,63.6602354638,1.10397773187,0.0,1.10397773187
 07/06  14:00:00,191.292123959,6.86681811473,76.0412299875,0.0,48.2474882111,60.1281475517,1.10370281564,0.0,1.10370281564
 07/06  15:00:00,197.660772912,7.68914067482,81.5875563802,0.0,48.2474882111,60.1281475517,1.10349305916,0.0,1.10349305916
 07/06  16:00:00,207.366491962,8.69634119704,87.3961847984,0.0,48.2474882111,63.0180376616,2.18729997022,0.0,2.18729997022
 07/06  17:00:00,195.679884926,8.53096223234,86.8198703796,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/06  18:00:00,143.786382436,6.19676796805,74.7588353023,0.0,26.8041601173,36.0181789539,1.10327388719,0.0,1.10327388719
 07/06  19:00:00,134.560135801,5.63273582159,68.665412023,0.0,26.8041601173,33.4493877451,1.10309499475,0.0,1.10309499475
 07/06  20:00:00,109.989360585,4.10620832407,54.301660375,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,109.046930716,3.69947187863,47.648362556,0.0,16.0824960704,26.8041601173,1.10295918693,0.0,1.10295918693
 07/06  22:00:00,46.917045455,0.402998707627,4.89744653598,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,41.3906411608,0.201499353813,2.25295760737,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,46.8040911246,0.60449806144,7.26340886348,0.0,2.68041601173,21.4433280938,1.10294151567,0.0,1.10294151567
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,46.6679657677,0.60449806144,7.12728350658,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288566736,0.0,1.10288566736
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295714409,0.0,1.10295714409
 07/07  06:00:00,76.731441825,4.25750586771,38.2593357459,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,90.4612125677,3.44633573007,38.2421510409,0.0,16.0824960704,32.6817896323,1.10319000864,0.0,1.10319000864
 07/07  08:00:00,176.054470979,5.40975908159,51.9854712051,0.0,48.2474882111,70.4033123869,1.10349929492,0.0,1.10349929492
 07/07  09:00:00,176.394083197,6.06989159433,60.0135223391,0.0,48.2474882111,62.0547409583,1.10360965501,0.0,1.10360965501
 07/07  10:00:00,181.047787581,6.53968619832,66.124025526,0.0,48.2474882111,60.1281475517,1.10357111157,0.0,1.10357111157
 07/07  11:00:00,185.946556074,6.84972730712,68.7861595034,0.0,48.2474882111,62.0547409583,1.1037452229,0.0,1.1037452229
 07/07  12:00:00,184.034782092,6.24715842629,68.0213029091,0.0,48.2474882111,61.5103924513,1.10407199026,0.0,1.10407199026
 07/07  13:00:00,193.304477128,6.89346560415,74.4948477552,0.0,48.2474882111,63.6602354638,2.18801674066,0.0,2.18801674066
 07/07  14:00:00,194.45897873,7.16753243413,78.9073704391,0.0,48.2474882111,60.1281475517,1.10352089809,0.0,1.10352089809
 07/07  15:00:00,201.012971786,8.12124962379,84.5076463053,0.0,48.2474882111,60.1281475517,1.10348479467,0.0,1.10348479467
 07/07  16:00:00,206.069253446,8.90148877543,85.8937987037,0.0,48.2474882111,63.0180376616,1.10378762192,0.0,1.10378762192
 07/07  17:00:00,187.430586602,8.18747531218,78.9140589761,0.0,37.5258241642,62.7947880557,1.10332054586,0.0,1.10332054586
 07/07  18:00:00,132.133264543,5.64447204372,63.6580133338,0.0,26.8041601173,36.0181789539,1.10321663655,0.0,1.10321663655
 07/07  19:00:00,121.71259495,4.92056886583,56.5300381279,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,100.31213973,3.785122944,44.9455249002,0.0,16.0824960704,28.0885557216,1.10318347406,0.0,1.10318347406
 07/07  21:00:00,102.921128258,3.5727588467,41.6492731294,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289360763,0.0,1.10289360763
 07/07  23:00:00,46.5090503288,0.60449806144,6.96836806767,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288441021,0.0,1.10288441021
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289534169,0.0,1.10289534169
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  06:00:00,76.099857533,4.02103659053,37.8642207311,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,73.1920907901,3.44581366009,37.7580851333,0.0380093677496,5.36083202345,26.5809105114,1.10301580574,0.0,1.10301580574
 07/08  08:00:00,101.16295041,3.46397390954,39.5868315565,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,109.07029021,3.78485185562,44.9256011028,0.0,26.8041601173,33.5472370403,1.10317444666,0.0,1.10317444666
 07/08  10:00:00,112.062049842,3.88575254809,48.7797567452,0.0,26.8041601173,32.583940337,1.10319829714,0.0,1.10319829714
 07/08  11:00:00,116.660210467,3.90427213792,51.1117054734,0.0,26.8041601173,34.8316326447,1.10325893213,0.0,1.10325893213
 07/08  12:00:00,114.368809265,3.8325394324,50.1764325808,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/08  13:00:00,110.95289081,3.82754192158,49.3343028457,0.0,26.8041601173,30.9784458315,1.10318369402,0.0,1.10318369402
 07/08  14:00:00,80.5766957358,3.62480489139,47.5704994243,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/08  15:00:00,79.5261469605,3.6269349335,47.8022162112,0.0,8.04124803518,20.0473076865,1.10307755967,0.0,1.10307755967
 07/08  16:00:00,82.377053739,3.81271933899,50.1462396831,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,76.5997416321,3.97712451402,51.9246715353,0.0,2.68041601173,18.0090894769,1.10300753892,0.0,1.10300753892
 07/08  18:00:00,48.8395377431,2.58881396262,27.4793716043,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,45.0934554095,2.31034798331,24.01175525,0.0,2.68041601173,16.0824960704,1.10298195899,0.0,1.10298195899
 07/08  20:00:00,47.7145555661,1.9250759283,19.6161274616,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,38.3207576403,0.402998707627,4.34240675644,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293289139,0.0,1.10293289139
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289696003,0.0,1.10289696003
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287456308,0.0,1.10287456308
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,33.1903907285,1.09601863101,13.3230199213,0.0,2.68041601173,16.0824960704,1.10290251281,0.0,1.10290251281
 07/09  08:00:00,43.5476183255,2.08216968911,22.6940964602,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,48.95683086,2.67412636539,27.5113523184,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  10:00:00,47.8409987137,2.53133706254,26.5383094749,0.0,2.68041601173,16.0824960704,1.10271845622,0.0,1.10271845622
 07/09  11:00:00,49.2049936823,2.68728798057,27.7463535256,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,48.2213087125,2.5102638435,26.9396926928,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,49.2250869866,2.55975809962,27.8939767108,0.0,2.68041601173,16.0824960704,1.10296914891,0.0,1.10296914891
 07/09  14:00:00,46.1618714362,2.20886609055,25.1816531694,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  15:00:00,51.4329495876,2.67812914336,29.983468268,0.0,2.68041601173,16.0824960704,1.10290327168,0.0,1.10290327168
 07/09  16:00:00,51.1397908339,2.56216117157,29.8062774862,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,52.7557481667,2.74543688605,31.2389591045,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,51.7992536403,2.62620287638,30.4016985877,0.0,2.68041601173,16.0824960704,1.1029204704,0.0,1.1029204704
 07/09  19:00:00,51.2920807368,2.70756256244,29.8131659981,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,52.4372198557,2.20006217931,24.0638055002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,46.4286097902,1.06319054879,11.7900670652,0.0,2.68041601173,16.0824960704,1.10299268003,0.0,1.10299268003
 07/09  22:00:00,46.1384349214,1.07088750326,11.492195242,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,41.5212639448,0.60449806144,7.34141370715,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287130006,0.0,1.10287130006
 07/10  01:00:00,47.303219405,0.60449806144,7.76253714388,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288620731,0.0,1.10288620731
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,76.0388495427,4.18469878949,37.6395505419,0.0,5.36083202345,21.4433280938,1.10293310634,0.0,1.10293310634
 07/10  07:00:00,90.6600449328,3.44961667804,38.4377024581,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,174.884065991,5.21251353634,51.012311763,0.0,48.2474882111,70.4033123869,1.10352812523,0.0,1.10352812523
 07/10  09:00:00,172.420613322,5.68075950172,56.4291845566,0.0,48.2474882111,62.0547409583,1.10362444027,0.0,1.10362444027
 07/10  10:00:00,176.505786831,6.10706844756,62.0146425268,0.0,48.2474882111,60.1281475517,1.10356838804,0.0,1.10356838804
 07/10  11:00:00,184.145105885,6.54662093323,67.2878156887,0.0,48.2474882111,62.0547409583,2.18760796541,0.0,2.18760796541
 07/10  12:00:00,182.558212882,6.04822697131,66.7436651545,0.0,48.2474882111,61.5103924513,1.10405461215,0.0,1.10405461215
 07/10  13:00:00,190.785780118,6.67268578721,72.1969305623,0.0,48.2474882111,63.6602354638,2.18792482891,0.0,2.18792482891
 07/10  14:00:00,191.156745088,6.85178713487,75.9208820967,0.0,48.2474882111,60.1281475517,1.10354759649,0.0,1.10354759649
 07/10  15:00:00,196.2855439,7.66190144351,80.2395665997,0.0,48.2474882111,60.1281475517,1.10350431107,0.0,1.10350431107
 07/10  16:00:00,202.19963354,8.49446579168,82.4312017813,0.0,48.2474882111,63.0180376616,1.10371735203,0.0,1.10371735203
 07/10  17:00:00,187.661603483,8.16372792301,79.1688232464,0.0,37.5258241642,62.7947880557,1.10337279585,0.0,1.10337279585
 07/10  18:00:00,135.994502228,5.82793253889,67.3357905242,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/10  19:00:00,128.718117207,5.24072972783,63.215399523,0.0,26.8041601173,33.4493877451,1.10311031093,0.0,1.10311031093
 07/10  20:00:00,106.366019354,3.9271336974,50.8573937702,0.0,16.0824960704,28.0885557216,1.10313435398,0.0,1.10313435398
 07/10  21:00:00,105.702654861,3.61909753428,44.3844610446,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,46.8044378875,0.60449806144,7.26375562645,0.0,2.68041601173,21.4433280938,1.10294259003,0.0,1.10294259003
 07/10  24:00:00,41.8179657189,0.201499353813,2.68028216541,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,44.0154181136,0.402998707627,4.67623520634,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289197478,0.0,1.10289197478
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295525425,0.0,1.10295525425
 07/11  06:00:00,75.3267116476,4.13599711707,36.9728684076,0.0032459115115,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,89.7870802884,3.45163864082,37.5627158508,0.0,16.0824960704,32.6817896323,1.10317820635,0.0,1.10317820635
 07/11  08:00:00,177.804154313,5.50167944978,53.6432341715,0.0,48.2474882111,70.4033123869,1.10350899342,0.0,1.10350899342
 07/11  09:00:00,176.813865504,6.03881118008,60.4643850601,0.0,48.2474882111,62.0547409583,1.10360691546,0.0,1.10360691546
 07/11  10:00:00,180.292777106,6.39078983754,65.5179114114,0.0,48.2474882111,60.1281475517,1.10356180946,0.0,1.10356180946
 07/11  11:00:00,187.096206103,6.77563576877,70.009901071,0.0,48.2474882111,62.0547409583,1.10386762944,0.0,1.10386762944
 07/11  12:00:00,185.438622584,6.26907686141,69.4032249661,0.0,48.2474882111,61.5103924513,2.18797331273,0.0,2.18797331273
 07/11  13:00:00,190.51522967,6.90626971922,71.6927961822,0.0,48.2474882111,63.6602354638,1.10389918074,0.0,1.10389918074
 07/11  14:00:00,188.462331259,7.00715289139,73.0711025106,0.0,48.2474882111,60.1281475517,1.10350673208,0.0,1.10350673208
 07/11  15:00:00,195.021981077,7.79700384659,78.8409013739,0.0,48.2474882111,60.1281475517,1.10346587291,0.0,1.10346587291
 07/11  16:00:00,204.101257133,8.76262897643,84.0646621894,0.0,48.2474882111,63.0180376616,1.10372728377,0.0,1.10372728377
 07/11  17:00:00,190.305500865,8.38064340567,81.5958051452,0.0,37.5258241642,62.7947880557,1.1033357732,0.0,1.1033357732
 07/11  18:00:00,138.405522554,5.96124124422,69.6135021447,0.0,26.8041601173,36.0181789539,1.10321592257,0.0,1.10321592257
 07/11  19:00:00,127.165111496,5.2204882738,61.6826352657,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/11  20:00:00,104.898998556,3.89522632871,49.4222803416,0.0,16.0824960704,28.0885557216,1.10313491476,0.0,1.10313491476
 07/11  21:00:00,106.230936541,3.60970089176,44.9221393674,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292511641,0.0,1.10292511641
 07/11  23:00:00,46.6356201597,0.60449806144,7.09493789857,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,46.6534261871,0.60449806144,7.11274392605,0.0,2.68041601173,21.4433280938,1.10293423277,0.0,1.10293423277
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028955395,0.0,1.1028955395
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,76.5766567467,4.24114262317,38.1209139122,0.0,5.36083202345,21.4433280938,1.10293483062,0.0,1.10293483062
 07/12  07:00:00,91.1206428801,3.44581366009,38.9021034232,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/12  08:00:00,178.508392673,5.32727127695,54.5218807037,0.0,48.2474882111,70.4033123869,1.10355607891,0.0,1.10355607891
 07/12  09:00:00,175.210930386,5.60067847612,59.2995826462,0.0,48.2474882111,62.0547409583,1.10364123861,0.0,1.10364123861
 07/12  10:00:00,180.533803507,6.32469595787,65.8250316919,0.0,48.2474882111,60.1281475517,1.10359007537,0.0,1.10359007537
