Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/12  11:00:00,189.553362579,6.99658957345,72.2461037425,0.0,48.2474882111,62.0547409583,2.18757898596,0.0,2.18757898596
 07/12  12:00:00,188.624060772,6.61641636082,72.2413236546,0.0,48.2474882111,61.5103924513,1.10391623554,0.0,1.10391623554
 07/12  13:00:00,196.213731318,7.25825800881,77.0393095403,0.0,48.2474882111,63.6602354638,1.10402825544,0.0,1.10402825544
 07/12  14:00:00,196.105780194,7.43526988437,80.286434453,0.0,48.2474882111,60.1281475517,1.10374402687,0.0,1.10374402687
 07/12  15:00:00,202.807278912,8.39619506288,86.0270079927,0.0,48.2474882111,60.1281475517,1.10352518439,0.0,1.10352518439
 07/12  16:00:00,210.655222281,9.32669242365,90.0545638901,0.0,48.2474882111,63.0180376616,2.1873499928,0.0,2.1873499928
 07/12  17:00:00,195.186878569,8.74607942975,86.1117468253,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/12  18:00:00,140.148562055,5.98703277137,71.330750118,0.0,26.8041601173,36.0181789539,1.10328587655,0.0,1.10328587655
 07/12  19:00:00,129.603490641,5.14198478658,64.1995178975,0.0,26.8041601173,33.4493877451,1.10310026508,0.0,1.10310026508
 07/12  20:00:00,107.753580251,3.97520780598,52.1968805587,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/12  21:00:00,107.747806461,3.68249299935,46.3662171795,0.0,16.0824960704,26.8041601173,1.10295643492,0.0,1.10295643492
 07/12  22:00:00,46.7943380974,0.402998707627,4.77473917836,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,41.3462704268,0.201499353813,2.20858687334,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,46.6320106349,0.60449806144,7.09132837387,0.0,2.68041601173,21.4433280938,1.10288640051,0.0,1.10288640051
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,46.4291175175,0.60449806144,6.88843525638,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293397455,0.0,1.10293397455
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295510128,0.0,1.10295510128
 07/13  06:00:00,74.9860269857,4.21431926475,36.5507084027,0.00639910690302,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  07:00:00,87.7741713762,3.44712724965,35.5543183298,0.0,16.0824960704,32.6817896323,1.10318530385,0.0,1.10318530385
 07/13  08:00:00,174.219588903,5.44834533623,50.1120028746,0.0,48.2474882111,70.4033123869,1.10348719723,0.0,1.10348719723
 07/13  09:00:00,175.434485854,6.06083231908,59.0629842712,0.0,48.2474882111,62.0547409583,1.10358989499,0.0,1.10358989499
 07/13  10:00:00,180.247861366,6.46939416004,65.3943913493,0.0,48.2474882111,60.1281475517,1.10367210613,0.0,1.10367210613
 07/13  11:00:00,186.359603504,6.92166862542,69.1272656153,0.0,48.2474882111,62.0547409583,1.10386932257,0.0,1.10386932257
 07/13  12:00:00,185.554269585,6.43167788331,69.3562709455,0.0,48.2474882111,61.5103924513,1.10402231187,0.0,1.10402231187
 07/13  13:00:00,194.550465932,7.17424442602,75.4600577369,0.0,48.2474882111,63.6602354638,2.18789801616,0.0,2.18789801616
 07/13  14:00:00,194.585520401,7.52381456257,78.6776299811,0.0,48.2474882111,60.1281475517,1.10346636404,0.0,1.10346636404
 07/13  15:00:00,200.827389321,8.50978812884,83.9335253353,0.0,48.2474882111,60.1281475517,1.10352736385,0.0,1.10352736385
 07/13  16:00:00,207.81114989,9.20112728323,87.3360566402,0.0,48.2474882111,63.0180376616,1.10371081511,0.0,1.10371081511
 07/13  17:00:00,194.316519658,8.93204900409,85.0554183402,0.0,37.5258241642,62.7947880557,1.10333138095,0.0,1.10333138095
 07/13  18:00:00,138.966063057,6.1593593685,69.9759245236,0.0,26.8041601173,36.0181789539,1.10321665644,0.0,1.10321665644
 07/13  19:00:00,127.178620795,5.06014001212,61.8564928265,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/13  20:00:00,107.311073139,3.98006098576,51.7495202673,0.0,16.0824960704,28.0885557216,1.10316062814,0.0,1.10316062814
 07/13  21:00:00,108.624772955,3.69869592272,47.226980751,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,44.4388069349,0.201499353813,2.62070736969,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,44.1237201812,0.402998707627,4.78453727393,0.0,2.68041601173,21.4433280938,1.10292423121,0.0,1.10292423121
 07/13  24:00:00,46.8373779713,0.60449806144,7.29669571017,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,41.7461053902,0.201499353813,2.60842183678,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  02:00:00,43.9063926828,0.402998707627,4.56720977552,0.0,2.68041601173,21.4433280938,1.10293263858,0.0,1.10293263858
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289595768,0.0,1.10289595768
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,79.5460786754,4.37594922289,38.4881959078,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,90.9042299935,3.47994032026,38.6515638765,0.0,16.0824960704,32.6817896323,1.10323542927,0.0,1.10323542927
 07/14  08:00:00,180.45774174,5.86984799316,55.9286530545,0.0,48.2474882111,70.4033123869,1.10351089335,0.0,1.10351089335
 07/14  09:00:00,178.949150861,6.34105249842,62.2974290992,0.0,48.2474882111,62.0547409583,1.1035982295,0.0,1.1035982295
 07/14  10:00:00,181.490505365,6.70339451335,66.4030349953,0.0,48.2474882111,60.1281475517,1.10367440951,0.0,1.10367440951
 07/14  11:00:00,187.772450088,7.00391726311,70.4578635611,0.0,48.2474882111,62.0547409583,1.10382462591,0.0,1.10382462591
 07/14  12:00:00,186.747003766,6.48611589106,70.4945671189,0.0,48.2474882111,61.5103924513,2.18770898293,0.0,2.18770898293
 07/14  13:00:00,195.755797954,7.19736560356,76.6422685818,0.0,48.2474882111,63.6602354638,1.10401255624,0.0,1.10401255624
 07/14  14:00:00,196.187707047,7.37701044645,80.426620744,0.0,48.2474882111,60.1281475517,1.10351980368,0.0,1.10351980368
 07/14  15:00:00,204.537980121,8.3773887927,87.7765154718,0.0,48.2474882111,60.1281475517,1.10345343875,0.0,1.10345343875
 07/14  16:00:00,213.512032647,9.44920087107,92.7888658087,0.0,48.2474882111,63.0180376616,1.10366350645,0.0,1.10366350645
 07/14  17:00:00,198.732928134,9.04699513937,89.3568806808,0.0,37.5258241642,62.7947880557,1.10328330063,0.0,1.10328330063
 07/14  18:00:00,144.352444336,6.47218400976,75.0494811615,0.0,26.8041601173,36.0181789539,1.10322252656,0.0,1.10322252656
 07/14  19:00:00,133.381671992,5.79918079948,67.3205032362,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/14  20:00:00,107.515084679,4.18142420509,51.7521685882,0.0,16.0824960704,28.0885557216,1.10312655542,0.0,1.10312655542
 07/14  21:00:00,105.459918638,3.72158964943,44.0392327071,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/14  22:00:00,46.6797428273,0.402998707627,4.66014390831,0.0,5.36083202345,21.4433280938,1.1029787266,0.0,1.1029787266
 07/14  23:00:00,41.3151496946,0.201499353813,2.17746614113,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,46.3198490699,0.60449806144,6.77916680883,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287929736,0.0,1.10287929736
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289305515,0.0,1.10289305515
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,75.9937564643,4.00096901345,35.3060268702,0.00482703599211,5.36083202345,21.4433280938,1.10293509897,0.0,1.10293509897
 07/15  07:00:00,69.3205758484,3.4695067122,33.7305415815,0.170344925695,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,101.66701194,3.86692603237,39.6879409632,0.0,26.8041601173,31.2995447326,1.10310874906,0.0,1.10310874906
 07/15  09:00:00,109.92549243,4.11588622097,45.449768957,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/15  10:00:00,113.955977201,4.26055905619,50.2988775965,0.0,26.8041601173,32.583940337,1.1031950268,0.0,1.1031950268
 07/15  11:00:00,120.386916466,4.34667155277,54.396012057,0.0,26.8041601173,34.8316326447,1.10329235846,0.0,1.10329235846
 07/15  12:00:00,123.147543985,4.43522646169,58.3524802717,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/15  13:00:00,123.472814314,4.42740409806,61.254364173,0.0,26.8041601173,30.9784458315,1.10317962276,0.0,1.10317962276
 07/15  14:00:00,93.4028917082,4.08260378175,59.9388965063,0.0,8.04124803518,21.3317032909,1.10309680602,0.0,1.10309680602
 07/15  15:00:00,97.1488306832,4.33248713796,64.7193477294,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/15  16:00:00,100.775221312,4.56647345318,67.7906531415,0.0,8.04124803518,20.3684065876,1.10308933239,0.0,1.10308933239
 07/15  17:00:00,90.5004465188,4.41833443104,65.3841665049,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,52.4342954596,2.63708242712,31.0258608563,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,47.4382530273,2.32399492037,26.3429059308,0.0,2.68041601173,16.0824960704,1.10293576464,0.0,1.10293576464
 07/15  20:00:00,55.4559229561,2.43916143561,26.8434093443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,45.9768855196,0.995043788164,11.4064895552,0.0,2.68041601173,16.0824960704,1.10281546088,0.0,1.10281546088
 07/15  22:00:00,45.6280325214,1.0129282933,11.0397520519,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287797803,0.0,1.10287797803
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287240034,0.0,1.10287240034
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286513879,0.0,1.10286513879
 07/16  07:00:00,42.6945055034,2.14280973346,21.7803435937,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,44.4034651943,2.50114648255,23.1309665356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,47.4085907103,2.74625485643,25.8909836777,0.0,2.68041601173,16.0824960704,1.10292169994,0.0,1.10292169994
 07/16  10:00:00,46.26618151,2.55065313712,24.9441761967,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,49.800250845,2.72569472562,28.3032039432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,48.2871398797,2.49999890877,27.0157887947,0.0,2.68041601173,16.0824960704,1.1029673282,0.0,1.1029673282
 07/16  13:00:00,51.3040625616,2.61569360848,29.917016777,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,48.1041478266,2.30897944462,27.0238162058,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,54.4503523343,2.7206089786,32.9583911795,0.0,2.68041601173,16.0824960704,1.10292398969,0.0,1.10292398969
 07/16  16:00:00,52.4404960909,2.55579911622,31.1133447985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,57.3515836477,2.89266671659,35.6875647549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,52.8362812158,2.63180314135,31.4331258982,0.0,2.68041601173,16.0824960704,1.10291815286,0.0,1.10291815286
 07/16  19:00:00,53.4462889308,2.78262984506,31.8923069095,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,53.512307888,2.31130497058,25.0276507412,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,51.7828653256,1.50746943653,16.7000437129,0.0,2.68041601173,16.0824960704,1.10299123681,0.0,1.10299123681
 07/16  22:00:00,43.5572623241,0.805997415254,9.17591273266,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,38.6266066337,0.402998707627,4.64825574987,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,35.9265234661,0.201499353813,2.14967193608,0.0,2.68041601173,16.0824960704,1.10291116711,0.0,1.10291116711
 07/17  01:00:00,46.2072686524,0.604624384333,6.66646006847,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,43.7862573304,0.402998707627,4.4470744231,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,41.1554826795,0.201499353813,2.01779912604,0.0,2.68041601173,21.4433280938,1.10293419478,0.0,1.10293419478
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,75.6606325099,4.1075460283,34.8711529369,0.0,5.36083202345,21.4433280938,1.10298920079,0.0,1.10298920079
 07/17  07:00:00,86.5785289908,3.44949394586,34.3563092482,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/17  08:00:00,171.841649009,5.08636478445,48.0960435321,0.0,48.2474882111,70.4033123869,1.10344422504,0.0,1.10344422504
 07/17  09:00:00,169.956437321,5.45993923588,54.1858288215,0.0,48.2474882111,62.0547409583,1.10354989829,0.0,1.10354989829
 07/17  10:00:00,175.516160461,6.20684885553,60.9252357482,0.0,48.2474882111,60.1281475517,2.18721294961,0.0,2.18721294961
 07/17  11:00:00,183.597377325,6.83619477996,66.450513282,0.0,48.2474882111,62.0547409583,1.10376350953,0.0,1.10376350953
 07/17  12:00:00,182.752689983,6.41083559824,66.5755336287,0.0,48.2474882111,61.5103924513,1.1039061514,0.0,1.1039061514
 07/17  13:00:00,193.328969394,7.06851905565,74.344286569,0.0,48.2474882111,63.6602354638,2.18800635316,0.0,2.18800635316
 07/17  14:00:00,195.045333387,7.26229084708,79.3989666832,0.0,48.2474882111,60.1281475517,1.103470219,0.0,1.103470219
 07/17  15:00:00,202.669144204,8.38855136384,85.8965169835,0.0,48.2474882111,60.1281475517,1.10352595494,0.0,1.10352595494
 07/17  16:00:00,212.975276192,9.49268366415,92.208626561,0.0,48.2474882111,63.0180376616,1.10373565846,0.0,1.10373565846
 07/17  17:00:00,198.38645496,9.01344044841,89.0439621978,0.0,37.5258241642,62.7947880557,1.10331183001,0.0,1.10331183001
 07/17  18:00:00,140.758913196,6.30433782706,71.6237962036,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/17  19:00:00,128.913850192,5.54889069156,63.1029715436,0.0,26.8041601173,33.4493877451,1.10311373702,0.0,1.10311373702
 07/17  20:00:00,104.877789038,4.04965335529,49.2466437961,0.0,16.0824960704,28.0885557216,1.10313700605,0.0,1.10313700605
 07/17  21:00:00,104.807951917,3.70011748783,43.4087381476,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/17  22:00:00,46.5870018851,0.402998707627,4.56740296607,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,41.2853574577,0.201499353813,2.14767390425,0.0,2.68041601173,21.4433280938,1.10292391984,0.0,1.10292391984
 07/17  24:00:00,46.2822709822,0.60449806144,6.74158872113,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,41.5622583543,0.201499353813,2.42457480087,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,43.6125047352,0.402998707627,4.27332182793,0.0,2.68041601173,21.4433280938,1.10292377567,0.0,1.10292377567
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295357885,0.0,1.10295357885
 07/18  06:00:00,78.116636408,4.29331713224,37.141385731,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,87.9651339148,3.45948284382,35.7329252742,0.0,16.0824960704,32.6817896323,1.10317524993,0.0,1.10317524993
 07/18  08:00:00,176.238697994,5.64921128921,51.9302460128,0.0,48.2474882111,70.4033123869,1.10349758568,0.0,1.10349758568
 07/18  09:00:00,176.468712373,6.21721621376,59.9408268962,0.0,48.2474882111,62.0547409583,1.10358892178,0.0,1.10358892178
 07/18  10:00:00,182.449255218,6.74796114627,67.3172182144,0.0,48.2474882111,60.1281475517,1.10366436877,0.0,1.10366436877
 07/18  11:00:00,192.539990988,7.35927036696,74.8700513572,0.0,48.2474882111,62.0547409583,1.10383386368,0.0,1.10383386368
 07/18  12:00:00,192.925577787,6.85145214415,76.3078048867,0.0,48.2474882111,61.5103924513,2.18788091667,0.0,2.18788091667
 07/18  13:00:00,198.897513338,7.61591256215,79.365437007,0.0,48.2474882111,63.6602354638,1.10403012191,0.0,1.10403012191
 07/18  14:00:00,198.479897605,7.93284153312,82.1629802149,0.0,48.2474882111,60.1281475517,1.10355852069,0.0,1.10355852069
 07/18  15:00:00,206.780729348,8.89805167729,89.4986018138,0.0,48.2474882111,60.1281475517,1.10351431651,0.0,1.10351431651
 07/18  16:00:00,214.639743596,9.72994363645,93.635833993,0.0,48.2474882111,63.0180376616,1.10365955731,0.0,1.10365955731
 07/18  17:00:00,200.129783215,9.25119316451,90.5495377361,0.0,37.5258241642,62.7947880557,1.10333237889,0.0,1.10333237889
 07/18  18:00:00,144.175969265,6.30836379027,75.0368263098,0.0,26.8041601173,36.0181789539,1.10322124648,0.0,1.10322124648
 07/18  19:00:00,130.111930153,5.08572071846,64.7642214783,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/18  20:00:00,108.095300053,4.03210010768,52.4817080595,0.0,16.0824960704,28.0885557216,1.10313425276,0.0,1.10313425276
 07/18  21:00:00,108.055995226,3.72587992608,46.6310190179,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,46.8047371299,0.402998707627,4.78513821089,0.0,5.36083202345,21.4433280938,1.10294305633,0.0,1.10294305633
 07/18  23:00:00,41.3698407668,0.201499353813,2.23215721337,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,46.5841069073,0.60449806144,7.04342464622,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,44.025423343,0.402998707627,4.68624043568,0.0,2.68041601173,21.4433280938,1.10293934954,0.0,1.10293934954
 07/19  02:00:00,41.2516733259,0.201499353813,2.11398977245,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289439848,0.0,1.10289439848
 07/19  05:00:00,48.9519932791,0.60449806144,6.7308950063,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,75.2832927027,4.05770875475,34.5436504033,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,86.6836060771,3.48010478177,34.4307754986,0.0,16.0824960704,32.6817896323,1.10321296322,0.0,1.10321296322
 07/19  08:00:00,174.815989121,5.7965353458,50.3602130829,0.0,48.2474882111,70.4033123869,1.10357974345,0.0,1.10357974345
 07/19  09:00:00,174.592844445,6.31537167501,57.9668035067,0.0,48.2474882111,62.0547409583,1.10354495597,0.0,1.10354495597
 07/19  10:00:00,180.339323577,6.8059586938,65.1492890267,0.0,48.2474882111,60.1281475517,1.10361511396,0.0,1.10361511396
 07/19  11:00:00,190.233171634,7.38631492058,72.5361874503,0.0,48.2474882111,62.0547409583,1.10372338751,0.0,1.10372338751
 07/19  12:00:00,191.638485443,6.96013687879,74.9120278078,0.0,48.2474882111,61.5103924513,2.18786964007,0.0,2.18786964007
 07/19  13:00:00,201.454629546,7.80725442859,81.7312113482,0.0,48.2474882111,63.6602354638,1.10388582961,0.0,1.10388582961
 07/19  14:00:00,196.991101593,7.96956788067,80.6374578556,0.0,48.2474882111,60.1281475517,1.1035661678,0.0,1.1035661678
 07/19  15:00:00,193.35180471,7.5275638043,77.4401650489,0.0,48.2474882111,60.1281475517,1.1034961812,0.0,1.1034961812
 07/19  16:00:00,203.355081422,8.59178052705,83.4893349284,0.0,48.2474882111,63.0180376616,1.10370846641,0.0,1.10370846641
 07/19  17:00:00,193.729657548,9.05254442459,84.3480608098,0.0,37.5258241642,62.7947880557,1.10350963335,0.0,1.10350963335
 07/19  18:00:00,139.580067941,6.39403775495,70.3552510211,0.0,26.8041601173,36.0181789539,1.10324532871,0.0,1.10324532871
 07/19  19:00:00,128.101298877,5.57541327777,62.263897643,0.0,26.8041601173,33.4493877451,1.10309060678,0.0,1.10309060678
 07/19  20:00:00,105.355637392,4.10336100671,49.6707844993,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,105.719854427,3.72039465237,44.3003634932,0.0,16.0824960704,26.8041601173,1.10295381971,0.0,1.10295381971
 07/19  22:00:00,46.5064851573,0.402998707627,4.48688623835,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,41.2788140861,0.201499353813,2.14113053268,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  24:00:00,46.1465087671,0.60449806144,6.60582650598,0.0,2.68041601173,21.4433280938,1.10293483009,0.0,1.10293483009
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,46.0644217377,0.60449806144,6.52373947666,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289409448,0.0,1.10289409448
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,48.8040117558,0.60449806144,6.58291348295,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  06:00:00,75.7393161947,4.15467407836,34.9027085716,0.0,5.36083202345,21.4433280938,1.10292553458,0.0,1.10292553458
 07/20  07:00:00,88.7083483641,3.45628257362,36.4793399937,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,173.273358002,5.0245382669,49.589579043,0.0,48.2474882111,70.4033123869,1.10352399346,0.0,1.10352399346
 07/20  09:00:00,172.013611326,5.69873774624,56.0042043161,0.0,48.2474882111,62.0547409583,1.10361277996,0.0,1.10361277996
 07/20  10:00:00,176.59828314,6.41418038075,61.8000269026,0.0,48.2474882111,60.1281475517,1.10355029749,0.0,1.10355029749
 07/20  11:00:00,186.377179744,7.15247257572,68.9140379045,0.0,48.2474882111,62.0547409583,2.1875393375,0.0,2.1875393375
 07/20  12:00:00,186.534596325,6.71893992248,70.0493356462,0.0,48.2474882111,61.5103924513,1.10400169455,0.0,1.10400169455
 07/20  13:00:00,195.604717088,7.44473360396,76.243819715,0.0,48.2474882111,63.6602354638,2.18779567127,0.0,2.18779567127
 07/20  14:00:00,197.336367398,7.84317810893,81.1091134327,0.0,48.2474882111,60.1281475517,1.10348720583,0.0,1.10348720583
 07/20  15:00:00,202.086767079,8.75978008115,84.9429111408,0.0,48.2474882111,60.1281475517,1.1034383498,0.0,1.1034383498
 07/20  16:00:00,207.683060725,9.61931868724,86.7897760705,0.0,48.2474882111,63.0180376616,1.10377769518,0.0,1.10377769518
 07/20  17:00:00,193.369029762,8.83534097492,84.2046364734,0.0,37.5258241642,62.7947880557,1.1033066479,0.0,1.1033066479
 07/20  18:00:00,138.25811978,5.76531908977,69.6620215252,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/20  19:00:00,127.091494745,4.8940389981,61.9354677904,0.0,26.8041601173,33.4493877451,1.10308999806,0.0,1.10308999806
 07/20  20:00:00,109.764428533,3.93652901118,51.7790743023,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/20  21:00:00,108.617736168,3.67312690883,47.2455129778,0.0,16.0824960704,26.8041601173,1.10296788026,0.0,1.10296788026
 07/20  22:00:00,44.3818405433,0.201499353813,2.5637409781,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,44.0378249104,0.402998707627,4.69864200311,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,47.0574336724,0.60449806144,7.51675141134,0.0,2.68041601173,21.4433280938,1.10288542293,0.0,1.10288542293
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,44.664978863,0.402998707627,5.32579595576,0.0,2.68041601173,21.4433280938,1.10292289559,0.0,1.10292289559
 07/21  03:00:00,41.415702169,0.201499353813,2.27801861557,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295368436,0.0,1.10295368436
 07/21  06:00:00,80.640848367,4.43512697101,39.5237878513,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,92.4211743359,3.45134446463,40.1971040746,0.0,16.0824960704,32.6817896323,1.10319864537,0.0,1.10319864537
 07/21  08:00:00,178.804800623,5.27262264874,54.8729372822,0.0,48.2474882111,70.4033123869,1.10350657742,0.0,1.10350657742
 07/21  09:00:00,175.665039497,5.79066380925,59.5637064239,0.0,48.2474882111,62.0547409583,1.10360401891,0.0,1.10360401891
 07/21  10:00:00,180.529897197,6.36831120165,65.7775101383,0.0,48.2474882111,60.1281475517,1.10355548999,0.0,1.10355548999
 07/21  11:00:00,190.00408253,7.05322811401,72.640185153,0.0,48.2474882111,62.0547409583,1.10371336906,0.0,1.10371336906
 07/21  12:00:00,190.454756429,6.73323152447,73.9552041475,0.0,48.2474882111,61.5103924513,1.10401823152,0.0,1.10401823152
 07/21  13:00:00,198.107396435,7.42589539491,78.7653372709,0.0,48.2474882111,63.6602354638,2.18787245143,0.0,2.18787245143
 07/21  14:00:00,199.14897996,7.75651397959,83.0083901237,0.0,48.2474882111,60.1281475517,1.10355466248,0.0,1.10355466248
 07/21  15:00:00,206.531843271,8.76044791289,89.3873195013,0.0,48.2474882111,60.1281475517,1.1035073773,0.0,1.1035073773
 07/21  16:00:00,215.232145053,9.79291133242,94.1652677536,0.0,48.2474882111,63.0180376616,1.10368150209,0.0,1.10368150209
 07/21  17:00:00,197.355953467,8.96930436054,88.0575967923,0.0,37.5258241642,62.7947880557,1.1033070904,0.0,1.1033070904
 07/21  18:00:00,136.990179199,5.86574772076,68.2936523134,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/21  19:00:00,123.769034657,4.8856633344,58.6213833658,0.0,26.8041601173,33.4493877451,1.103172588,0.0,1.103172588
 07/21  20:00:00,106.008954066,3.84058780092,48.119541046,0.0,16.0824960704,28.0885557216,1.10314364182,0.0,1.10314364182
 07/21  21:00:00,105.068004988,3.59992700138,43.7689817048,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,46.6419918714,0.60449806144,7.10130961034,0.0,2.68041601173,21.4433280938,1.10293918,0.0,1.10293918
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288494683,0.0,1.10288494683
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292554382,0.0,1.10292554382
 07/22  06:00:00,77.2250917735,3.95089911608,36.5531422409,0.0391168718214,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,70.1091335777,3.46373808918,34.4272983564,0.267914503157,5.36083202345,26.5809105114,1.10301738671,0.0,1.10301738671
 07/22  08:00:00,101.617628314,3.79671885947,39.7087645103,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,110.600300866,4.05262964126,46.1878339731,0.0,26.8041601173,33.5472370403,1.1032344848,0.0,1.1032344848
 07/22  10:00:00,115.028133838,4.161892331,51.469700959,0.0,26.8041601173,32.583940337,1.10319130766,0.0,1.10319130766
 07/22  11:00:00,121.432165126,4.29246864791,55.4954636221,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 07/22  12:00:00,122.213359151,4.33590851626,57.5176133829,0.0,26.8041601173,33.5472370403,1.10319714296,0.0,1.10319714296
 07/22  13:00:00,121.445770795,4.38035084964,59.2743739029,0.0,26.8041601173,30.9784458315,1.10316651662,0.0,1.10316651662
 07/22  14:00:00,91.1140138647,4.03881616004,57.6938062845,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/22  15:00:00,92.2627775258,4.24758033084,59.9182013792,0.0,8.04124803518,20.0473076865,1.10305516445,0.0,1.10305516445
 07/22  16:00:00,93.4696347787,4.42135245052,60.6301876113,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,78.0084884273,4.05678922061,53.2537536239,0.0,2.68041601173,18.0090894769,1.10292464501,0.0,1.10292464501
 07/22  18:00:00,46.9843692393,2.54156765558,25.6714494075,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,43.2981293895,2.30009338609,22.2266838272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,40.8404767006,1.13382790559,11.0659632854,0.0,2.68041601173,16.0824960704,1.10298150608,0.0,1.10298150608
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288497292,0.0,1.10288497292
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286364517,0.0,1.10286364517
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289622369,0.0,1.10289622369
 07/23  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287563286,0.0,1.10287563286
 07/23  08:00:00,36.1222393233,1.35539373013,15.9954934169,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,49.1676014723,2.75698286616,27.63926643,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,42.6738229514,2.26050642449,21.6419643507,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,49.2134747526,2.87755127673,27.5645712997,0.0,2.68041601173,16.0824960704,1.10295732143,0.0,1.10295732143
 07/23  12:00:00,42.7960526487,2.22577949979,21.7989209727,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  13:00:00,47.0929492178,2.53969162889,25.7819054127,0.0,2.68041601173,16.0824960704,1.10303124591,0.0,1.10303124591
 07/23  14:00:00,42.6547171193,2.11451007011,21.768854873,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  15:00:00,51.1288683357,2.76908422512,29.5884319344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,45.8851209712,2.31086472504,24.8029040699,0.0,2.68041601173,16.0824960704,1.10286285651,0.0,1.10286285651
 07/23  17:00:00,53.3789224747,2.9239133252,31.6836569733,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,46.110925757,2.31920904707,25.0203645337,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,52.7352711983,2.88869259358,31.0752264285,0.0,2.68041601173,16.0824960704,1.10291198949,0.0,1.10291198949
 07/23  20:00:00,48.1383118076,1.67032090769,17.8273053904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,41.1580654906,0.60449806144,6.97821525292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,41.1556677181,0.60449806144,6.97581748047,0.0,2.68041601173,16.0824960704,1.10287557344,0.0,1.10287557344
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,36.3537803328,0.201499353813,2.57692880277,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,43.8432434021,0.402998707627,4.50406049484,0.0,2.68041601173,21.4433280938,1.10289009021,0.0,1.10289009021
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288241973,0.0,1.10288241973
 07/24  05:00:00,49.1478127058,0.60449806144,6.92671443303,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,74.2706381631,3.88393447348,33.7047701449,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,89.0832659261,3.44581366009,36.8647264693,0.0,16.0824960704,32.6817896323,1.10315573663,0.0,1.10315573663
 07/24  08:00:00,174.600504496,5.1705272002,50.7707366037,0.0,48.2474882111,70.4033123869,1.10352627867,0.0,1.10352627867
 07/24  09:00:00,171.861146976,5.67019002074,55.8802876919,0.0,48.2474882111,62.0547409583,1.10360850164,0.0,1.10360850164
 07/24  10:00:00,174.939733501,6.10257543785,60.4530822064,0.0,48.2474882111,60.1281475517,1.10355405201,0.0,1.10355405201
 07/24  11:00:00,184.184317367,6.64719759727,67.2264505067,0.0,48.2474882111,62.0547409583,1.10382335052,0.0,1.10382335052
 07/24  12:00:00,185.489360029,6.2598239317,69.4632153408,0.0,48.2474882111,61.5103924513,2.18791542385,0.0,2.18791542385
 07/24  13:00:00,194.298850047,7.1009199104,75.2817663677,0.0,48.2474882111,63.6602354638,1.10399100185,0.0,1.10399100185
 07/24  14:00:00,193.298119871,7.18668065302,77.7273633607,0.0,48.2474882111,60.1281475517,1.10349974175,0.0,1.10349974175
 07/24  15:00:00,199.406966636,8.12904716106,82.8938436181,0.0,48.2474882111,60.1281475517,1.10352826576,0.0,1.10352826576
 07/24  16:00:00,193.627301319,8.19488277316,74.1584525793,0.0,48.2474882111,63.0180376616,1.10350244945,0.0,1.10350244945
 07/24  17:00:00,170.27720021,7.12950122003,62.8186466759,0.0,37.5258241642,62.7947880557,1.10337937194,0.0,1.10337937194
 07/24  18:00:00,117.04658111,4.95513566406,49.2606662804,0.0,26.8041601173,36.0181789539,1.10324536158,0.0,1.10324536158
 07/24  19:00:00,107.542484529,4.29297766343,42.9875189086,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,95.270868075,3.61960245791,37.6024403976,0.0,16.0824960704,28.0885557216,1.10319068459,0.0,1.10319068459
 07/24  21:00:00,97.527740416,3.53858007955,36.2900640547,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029396469,0.0,1.1029396469
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288096566,0.0,1.10288096566
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289407893,0.0,1.10289407893
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,78.0728766574,4.1061587748,37.2736586326,0.0111257053133,5.36083202345,21.4433280938,1.10293371749,0.0,1.10293371749
 07/25  07:00:00,87.9732832495,3.44581366009,35.6893502451,0.0653935475084,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/25  08:00:00,170.23496412,4.89382080136,46.681902627,0.0,48.2474882111,70.4033123869,1.10357559719,0.0,1.10357559719
 07/25  09:00:00,169.022502909,5.5004680836,53.2113655622,0.0,48.2474882111,62.0547409583,1.10352850781,0.0,1.10352850781
 07/25  10:00:00,175.801879317,6.07500657312,61.3427968867,0.0,48.2474882111,60.1281475517,1.10359629861,0.0,1.10359629861
 07/25  11:00:00,185.923219698,6.75362395185,68.8589264828,0.0,48.2474882111,62.0547409583,2.18756522878,0.0,2.18756522878
 07/25  12:00:00,184.678413172,6.40036294176,68.5117294732,0.0,48.2474882111,61.5103924513,1.10409263771,0.0,1.10409263771
 07/25  13:00:00,193.551512554,7.14240539964,74.4929433852,0.0,48.2474882111,63.6602354638,1.10399694648,0.0,1.10399694648
 07/25  14:00:00,194.113668692,7.39697105393,78.3326217808,0.0,48.2474882111,60.1281475517,1.10371015946,0.0,1.10371015946
 07/25  15:00:00,196.697511625,8.24616172322,80.0672740448,0.0,48.2474882111,60.1281475517,1.1034904205,0.0,1.1034904205
 07/25  16:00:00,196.819487656,8.70090234958,76.8446193392,0.0,48.2474882111,63.0180376616,2.18724871331,0.0,2.18724871331
 07/25  17:00:00,176.720943456,7.69956272081,68.6923284215,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/25  18:00:00,121.715914986,5.02304249177,53.8620933291,0.0,26.8041601173,36.0181789539,1.10325779235,0.0,1.10325779235
 07/25  19:00:00,112.675272053,4.37707290039,48.0362111965,0.0,26.8041601173,33.4493877451,1.10310042719,0.0,1.10310042719
 07/25  20:00:00,97.9087059961,3.67198218199,40.1878985947,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,98.8565022888,3.56004183426,37.5973641728,0.0,16.0824960704,26.8041601173,1.10295343588,0.0,1.10295343588
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,41.6040652612,0.201499353813,2.46638170775,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,43.6491077455,0.402998707627,4.3099248382,0.0,2.68041601173,21.4433280938,1.10294229501,0.0,1.10294229501
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289097206,0.0,1.10289097206
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  06:00:00,75.9616680153,3.92686732596,35.2107262453,0.142140899346,5.36083202345,21.4433280938,1.1029829376,0.0,1.1029829376
 07/26  07:00:00,86.4925830264,3.44581366009,33.9932965978,0.280746971706,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/26  08:00:00,169.035128248,4.72881310826,45.6470744476,0.0,48.2474882111,70.4033123869,1.1034483154,0.0,1.1034483154
 07/26  09:00:00,168.135113475,5.17474405671,52.6497001548,0.0,48.2474882111,62.0547409583,1.10354888657,0.0,1.10354888657
 07/26  10:00:00,176.073795597,5.90221232962,61.7875074102,0.0,48.2474882111,60.1281475517,2.18720047203,0.0,2.18720047203
 07/26  11:00:00,183.113530069,6.52862498953,66.2742358164,0.0,48.2474882111,62.0547409583,1.10375071994,0.0,1.10375071994
 07/26  12:00:00,181.922636946,6.16174993012,65.9945662591,0.0,48.2474882111,61.5103924513,1.10408735562,0.0,1.10408735562
 07/26  13:00:00,193.353143597,6.99135298389,74.4456268445,0.0,48.2474882111,63.6602354638,2.18795682999,0.0,2.18795682999
 07/26  14:00:00,193.691799711,7.28785318569,78.0198706687,0.0,48.2474882111,60.1281475517,1.10355081137,0.0,1.10355081137
 07/26  15:00:00,199.700999432,8.18272165182,83.1342019234,0.0,48.2474882111,60.1281475517,1.1035003339,0.0,1.1035003339
 07/26  16:00:00,209.260628734,9.19128334983,88.7953794176,0.0,48.2474882111,63.0180376616,1.10370150898,0.0,1.10370150898
 07/26  17:00:00,193.406916783,8.68862344826,84.3892410202,0.0,37.5258241642,62.7947880557,1.10335615415,0.0,1.10335615415
 07/26  18:00:00,135.79579076,5.82975106184,67.1352605333,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/26  19:00:00,124.966823898,4.97193154229,59.732904399,0.0,26.8041601173,33.4493877451,1.10309723753,0.0,1.10309723753
 07/26  20:00:00,106.010850602,3.87036409129,48.0916612913,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/26  21:00:00,103.778915777,3.62512089994,42.454698595,0.0,16.0824960704,26.8041601173,1.10304559139,0.0,1.10304559139
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,46.5055538947,0.60449806144,6.96487163362,0.0,2.68041601173,21.4433280938,1.10293190205,0.0,1.10293190205
 07/26  24:00:00,41.6860761694,0.201499353813,2.5483926159,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,43.8422569075,0.402998707627,4.50307400026,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288695795,0.0,1.10288695795
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295282039,0.0,1.10295282039
 07/27  06:00:00,78.9358505501,4.27778443482,37.9761325705,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,89.8572667418,3.44581366009,37.638727285,0.0,16.0824960704,32.6817896323,1.10319074269,0.0,1.10319074269
 07/27  08:00:00,175.342680122,5.09836692254,51.5850725073,0.0,48.2474882111,70.4033123869,1.10356096802,0.0,1.10356096802
 07/27  09:00:00,176.307596265,5.89178726273,60.1051397389,0.0,48.2474882111,62.0547409583,1.10353882332,0.0,1.10353882332
 07/27  10:00:00,182.123700244,6.57634093166,67.1632834559,0.0,48.2474882111,60.1281475517,1.10361098717,0.0,1.10361098717
 07/27  11:00:00,191.447035073,7.26796207019,73.8684037398,0.0,48.2474882111,62.0547409583,1.1037721155,0.0,1.1037721155
 07/27  12:00:00,192.067931054,6.96427925323,75.3373310443,0.0,48.2474882111,61.5103924513,1.10407896893,0.0,1.10407896893
 07/27  13:00:00,201.660774071,7.83890986371,81.905700438,0.0,48.2474882111,63.6602354638,2.18798541911,0.0,2.18798541911
 07/27  14:00:00,203.670706291,8.21350281351,87.0731276206,0.0,48.2474882111,60.1281475517,1.10349650411,0.0,1.10349650411
 07/27  15:00:00,210.272943162,9.19099404824,92.6978732565,0.0,48.2474882111,60.1281475517,1.10345029802,0.0,1.10345029802
 07/27  16:00:00,216.968547519,10.0575676137,95.6370139384,0.0,48.2474882111,63.0180376616,1.10372984723,0.0,1.10372984723
 07/27  17:00:00,198.924942004,9.1411851924,89.4547044974,0.0,37.5258241642,62.7947880557,1.10334182082,0.0,1.10334182082
 07/27  18:00:00,141.812227374,6.10400138707,72.8774468216,0.0,26.8041601173,36.0181789539,1.10322236102,0.0,1.10322236102
 07/27  19:00:00,128.094028135,4.99419221769,62.8378479604,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/27  20:00:00,108.331691351,3.91078904486,50.3720770871,0.0,16.0824960704,28.0885557216,1.10312934366,0.0,1.10312934366
 07/27  21:00:00,106.74113692,3.65879334382,45.3832472945,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,44.2898844859,0.201499353813,2.4717849207,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,43.9011924959,0.402998707627,4.56200958862,0.0,2.68041601173,21.4433280938,1.10292253469,0.0,1.10292253469
 07/27  24:00:00,46.517473128,0.60449806144,6.97679086693,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,46.6845892671,0.60449806144,7.14390700602,0.0,2.68041601173,21.4433280938,1.10288213942,0.0,1.10288213942
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289443159,0.0,1.10289443159
 07/28  05:00:00,46.9527729141,0.402998707627,4.93317399509,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,77.1721593508,4.0805831736,36.4096426325,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,90.6175672661,3.45104521795,38.3937962514,0.0,16.0824960704,32.6817896323,1.10319611961,0.0,1.10319611961
 07/28  08:00:00,176.03691758,5.46956508708,51.9081118004,0.0,48.2474882111,70.4033123869,1.10349873676,0.0,1.10349873676
 07/28  09:00:00,173.552901449,6.10810094019,57.1341312453,0.0,48.2474882111,62.0547409583,1.10357947365,0.0,1.10357947365
 07/28  10:00:00,178.406594217,6.5261011228,63.4964172371,0.0,48.2474882111,60.1281475517,1.10364926187,0.0,1.10364926187
 07/28  11:00:00,185.537512285,6.98096476395,68.2458782573,0.0,48.2474882111,62.0547409583,1.10379040148,0.0,1.10379040148
 07/28  12:00:00,184.402416621,6.49685510219,68.1392407628,0.0,48.2474882111,61.5103924513,2.18811663003,0.0,2.18811663003
 07/28  13:00:00,194.076123809,7.20156594678,74.9583940931,0.0,48.2474882111,63.6602354638,1.10395510188,0.0,1.10395510188
 07/28  14:00:00,190.465510769,7.19570348628,74.8857314261,0.0,48.2474882111,60.1281475517,1.10354709691,0.0,1.10354709691
 07/28  15:00:00,189.327486191,7.68283975722,73.260570577,0.0,48.2474882111,60.1281475517,1.10349928754,0.0,1.10349928754
 07/28  16:00:00,196.013100318,8.49898720566,76.2401471459,0.0,48.2474882111,63.0180376616,1.10375499742,0.0,1.10375499742
 07/28  17:00:00,183.40802058,8.11782497572,74.96114329,0.0,37.5258241642,62.7947880557,1.10335320756,0.0,1.10335320756
 07/28  18:00:00,131.941260526,5.72202888374,63.388452477,0.0,26.8041601173,36.0181789539,1.10322522576,0.0,1.10322522576
 07/28  19:00:00,126.022121691,5.14435794925,60.615775785,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/28  20:00:00,108.900326528,3.90853239185,50.9429689166,0.0,16.0824960704,28.0885557216,1.10313850595,0.0,1.10313850595
 07/28  21:00:00,108.04796434,3.64491952603,46.7039485326,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,44.4226775152,0.201499353813,2.60457795002,0.0,5.36083202345,21.4433280938,1.10292431674,0.0,1.10292431674
 07/28  23:00:00,44.1162755577,0.402998707627,4.77709265042,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  24:00:00,46.9530220593,0.60449806144,7.41233979817,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10281234693,0.0,1.10281234693
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289263252,0.0,1.10289263252
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,76.6074719691,4.06658519941,35.858953225,0.0,5.36083202345,21.4433280938,1.10293261807,0.0,1.10293261807
 07/29  07:00:00,70.138388842,3.45209451175,34.6685449016,0.0675667996899,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/29  08:00:00,102.816018454,3.81809035048,40.8857831598,0.0,26.8041601173,31.2995447326,1.10309819876,0.0,1.10309819876
 07/29  09:00:00,112.615719595,4.13652876352,48.1193535796,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  10:00:00,118.696492292,4.36703494666,54.9329167972,0.0,26.8041601173,32.583940337,1.10318039577,0.0,1.10318039577
 07/29  11:00:00,127.864942265,4.59030003552,61.630409373,0.0,26.8041601173,34.8316326447,1.10328212357,0.0,1.10328212357
 07/29  12:00:00,132.056519632,4.67795769984,67.0187246805,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  13:00:00,130.299478867,4.67538948557,67.8330433389,0.0,26.8041601173,30.9784458315,1.10319636361,0.0,1.10319636361
 07/29  14:00:00,94.601798368,4.1572730228,61.063133925,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,91.4762615022,4.22883100699,59.1504346795,0.0,8.04124803518,20.0473076865,1.10308164379,0.0,1.10308164379
 07/29  16:00:00,92.3649343675,4.40546984348,59.5413698072,0.0,8.04124803518,20.3684065876,1.10307368916,0.0,1.10307368916
 07/29  17:00:00,84.4710033124,4.31626941175,59.4567883178,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,51.7519963868,2.64134725219,30.3392969585,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,47.3994143264,2.32155933619,26.3065028141,0.0,2.68041601173,16.0824960704,1.10297874249,0.0,1.10297874249
 07/29  20:00:00,56.8822271708,2.35958402955,25.8819576317,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,44.5775121704,0.894294111257,10.107865883,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  22:00:00,38.8007488478,0.402998707627,4.82239796401,0.0,2.68041601173,16.0824960704,1.10299813797,0.0,1.10299813797
 07/29  23:00:00,35.9787205278,0.201499353813,2.20186899778,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289400766,0.0,1.10289400766
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287286269,0.0,1.10287286269
