Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,34.5867779157,1.40946273053,14.405963009,0.0,2.68041601173,16.0824960704,1.10290122812,0.0,1.10290122812
 07/30  08:00:00,47.0129614444,2.69920135967,25.5424079085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  09:00:00,45.4950566592,2.53463184158,24.1890726414,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,49.2504398142,2.79490269294,27.6841849451,0.0,2.68041601173,16.0824960704,1.10278025009,0.0,1.10278025009
 07/30  11:00:00,47.0486452174,2.52566398021,25.751629061,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,50.4314077114,2.71603177678,28.9440237585,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,47.8379321559,2.44389314108,26.6226868386,0.0,2.68041601173,16.0824960704,1.10301561306,0.0,1.10301561306
 07/30  14:00:00,52.0717121314,2.71388671068,30.5864732445,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,49.4064857905,2.5034549018,28.1316787126,0.0,2.68041601173,16.0824960704,1.10291861002,0.0,1.10291861002
 07/30  16:00:00,53.4601860631,2.77666864419,31.9121652428,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  17:00:00,50.5232139057,2.61571902197,29.1361427076,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,53.0446752307,2.83205618447,31.4412668701,0.0,2.68041601173,16.0824960704,1.10291996834,0.0,1.10291996834
 07/30  19:00:00,48.3164893081,2.52642699243,27.0187101395,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,58.1435925784,2.62269374891,26.8802133199,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,43.3678690256,0.860710885622,8.93180596381,0.0,2.68041601173,16.0824960704,1.1029832683,0.0,1.1029832683
 07/30  22:00:00,40.3802604596,0.60449806144,6.20041022193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,40.2842356545,0.60449806144,6.10438541687,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,43.3664049237,0.402998707627,4.02722201643,0.0,2.68041601173,21.4433280938,1.10287661728,0.0,1.10287661728
 07/31  02:00:00,41.0310057157,0.201499353813,1.89332216222,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028786777,0.0,1.1028786777
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,74.0658391619,3.99252481574,30.8471552088,0.0768922593014,5.36083202345,21.4433280938,1.10292697447,0.0,1.10292697447
 07/31  07:00:00,80.016758706,3.44581366009,27.5302732543,0.267945994926,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/31  08:00:00,162.952943366,4.99856523381,39.2951374401,0.0,48.2474882111,70.4033123869,1.10347642756,0.0,1.10347642756
 07/31  09:00:00,166.342444256,5.59332141971,50.4384535731,0.0,48.2474882111,62.0547409583,1.10356004662,0.0,1.10356004662
 07/31  10:00:00,175.620521415,6.15871751639,61.0777280418,0.0,48.2474882111,60.1281475517,1.10362812816,0.0,1.10362812816
 07/31  11:00:00,189.294703036,6.81229210794,72.1717416647,0.0,48.2474882111,62.0547409583,2.1874168585,0.0,2.1874168585
 07/31  12:00:00,189.200504078,6.47106890264,72.9631144189,0.0,48.2474882111,61.5103924513,1.10393290905,0.0,1.10393290905
 07/31  13:00:00,196.659661209,7.19547919991,77.5480182403,0.0,48.2474882111,63.6602354638,1.10385387816,0.0,1.10385387816
 07/31  14:00:00,196.819852927,7.49218441265,80.943592658,0.0,48.2474882111,60.1281475517,1.10374428211,0.0,1.10374428211
 07/31  15:00:00,202.78463369,8.37942826083,86.0211295722,0.0,48.2474882111,60.1281475517,1.10352063679,0.0,1.10352063679
 07/31  16:00:00,211.743518752,9.34889742162,91.1206553635,0.0,48.2474882111,63.0180376616,2.18731742804,0.0,2.18731742804
 07/31  17:00:00,198.443753898,8.93790126301,89.1768003214,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 07/31  18:00:00,142.596992151,6.25032154325,73.5158914425,0.0,26.8041601173,36.0181789539,1.10326919753,0.0,1.10326919753
 07/31  19:00:00,128.929226792,5.41837721952,63.2488616163,0.0,26.8041601173,33.4493877451,1.1031110162,0.0,1.1031110162
 07/31  20:00:00,106.328355029,4.00648453014,48.2730452795,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/31  21:00:00,103.362724852,3.70506473918,41.958563831,0.0,16.0824960704,26.8041601173,1.10295458074,0.0,1.10295458074
 07/31  22:00:00,46.3801217578,0.402998707627,4.36052283882,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,41.2280929794,0.201499353813,2.09040942597,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,45.7801835961,0.60449806144,6.23950133498,0.0,2.68041601173,21.4433280938,1.10292224908,0.0,1.10292224908
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,45.4039468918,0.60449806144,5.86326463076,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289390584,0.0,1.10289390584
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,74.2660232298,3.95304921211,31.0148148817,0.148892257925,5.36083202345,21.4433280938,1.10299812761,0.0,1.10299812761
 08/01  07:00:00,80.9694529246,3.44581366009,28.4083847427,0.342528725086,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/01  08:00:00,163.832549104,4.99757804276,40.1757303695,0.0,48.2474882111,70.4033123869,1.10333542634,0.0,1.10333542634
 08/01  09:00:00,164.846186564,5.52996261426,49.005554686,0.0,48.2474882111,62.0547409583,2.18711609995,0.0,2.18711609995
 08/01  10:00:00,169.666118852,6.11524485952,55.1667981354,0.0,48.2474882111,60.1281475517,1.10360790122,0.0,1.10360790122
 08/01  11:00:00,178.963317174,6.67640068584,61.9762472246,0.0,48.2474882111,62.0547409583,1.10379170265,0.0,1.10379170265
 08/01  12:00:00,179.650871816,6.40171580025,63.4828352594,0.0,48.2474882111,61.5103924513,1.10393213412,0.0,1.10393213412
 08/01  13:00:00,188.741490564,7.38430860859,69.4410181861,0.0,48.2474882111,63.6602354638,2.18788440184,0.0,2.18788440184
 08/01  14:00:00,190.333440969,7.77381773408,74.1755473776,0.0,48.2474882111,60.1281475517,1.1034843705,0.0,1.1034843705
 08/01  15:00:00,195.792074822,8.55347748867,78.8545214762,0.0,48.2474882111,60.1281475517,1.10343682561,0.0,1.10343682561
 08/01  16:00:00,200.976347538,9.26496713562,80.4374144352,0.0,48.2474882111,63.0180376616,1.10374489026,0.0,1.10374489026
 08/01  17:00:00,184.369223578,8.40708020817,75.6330910558,0.0,37.5258241642,62.7947880557,1.10331765941,0.0,1.10331765941
 08/01  18:00:00,129.585336186,5.74923791632,61.0053191044,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/01  19:00:00,118.010676763,4.98229738777,52.7663914192,0.0,26.8041601173,33.4493877451,1.10311518426,0.0,1.10311518426
 08/01  20:00:00,99.266880892,3.82795137163,41.390104301,0.0,16.0824960704,28.0885557216,1.10313805696,0.0,1.10313805696
 08/01  21:00:00,100.432897275,3.61286486733,39.1209361259,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,46.0646438341,0.60449806144,6.52396157306,0.0,2.68041601173,21.4433280938,1.10293898697,0.0,1.10293898697
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,45.9503114704,0.60449806144,6.40962920935,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288549593,0.0,1.10288549593
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295288085,0.0,1.10295288085
 08/02  06:00:00,75.9031676362,3.98960680325,32.6505062326,0.113787722336,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,82.9611208656,3.44596667767,30.4523857,0.290042691182,16.0824960704,32.6817896323,1.10317503407,0.0,1.10317503407
 08/02  08:00:00,167.207164297,5.15720961783,43.3907139869,0.0,48.2474882111,70.4033123869,1.10349519792,0.0,1.10349519792
 08/02  09:00:00,166.868650666,5.7004993534,50.8574820496,0.0,48.2474882111,62.0547409583,1.10358434558,0.0,1.10358434558
 08/02  10:00:00,170.463667517,6.15995064268,55.9196410172,0.0,48.2474882111,60.1281475517,1.10365761791,0.0,1.10365761791
 08/02  11:00:00,179.469308084,6.6253642074,62.533274613,0.0,48.2474882111,62.0547409583,1.10382410431,0.0,1.10382410431
 08/02  12:00:00,179.690577101,6.33615250837,63.588103836,0.0,48.2474882111,61.5103924513,2.18785313064,0.0,2.18785313064
 08/02  13:00:00,187.364641705,7.02855438347,68.4199235522,0.0,48.2474882111,63.6602354638,1.10401244536,0.0,1.10401244536
 08/02  14:00:00,184.306371283,7.05853957571,68.8637558506,0.0,48.2474882111,60.1281475517,1.10354362224,0.0,1.10354362224
 08/02  15:00:00,189.443827156,7.82663621259,73.233115087,0.0,48.2474882111,60.1281475517,1.10349800963,0.0,1.10349800963
 08/02  16:00:00,198.576661862,8.88279661687,78.4198992787,0.0,48.2474882111,63.0180376616,1.10378619923,0.0,1.10378619923
 08/02  17:00:00,182.962813141,8.40595540673,74.2278054205,0.0,37.5258241642,62.7947880557,1.10331546372,0.0,1.10331546372
 08/02  18:00:00,128.100111897,5.85960507389,59.4097276576,0.0,26.8041601173,36.0181789539,1.10320604411,0.0,1.10320604411
 08/02  19:00:00,118.758552198,5.20017808136,53.2963861603,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/02  20:00:00,100.436697604,3.87153859478,42.5163337899,0.0,16.0824960704,28.0885557216,1.10315634929,0.0,1.10315634929
 08/02  21:00:00,98.9596459639,3.61376858933,37.6467810929,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028786198,0.0,1.1028786198
 08/02  23:00:00,45.7496241238,0.60449806144,6.20894186267,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,41.2484736085,0.201499353813,2.11079005505,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,43.3030412695,0.402998707627,3.9638583622,0.0,2.68041601173,21.4433280938,1.10292351032,0.0,1.10292351032
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028893168,0.0,1.1028893168
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,76.177905191,4.05849732388,32.9233321642,0.0468088247991,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,84.3924980696,3.45871730622,32.0371297088,0.123925257832,16.0824960704,32.6817896323,1.10319339273,0.0,1.10319339273
 08/03  08:00:00,170.574069572,5.46544264852,46.4493862311,0.0,48.2474882111,70.4033123869,1.10355436647,0.0,1.10355436647
 08/03  09:00:00,170.048874618,5.97236707822,53.7658382764,0.0,48.2474882111,62.0547409583,1.1036386448,0.0,1.1036386448
 08/03  10:00:00,173.712345704,6.36617374685,58.9620961002,0.0,48.2474882111,60.1281475517,1.10358573937,0.0,1.10358573937
 08/03  11:00:00,180.710471445,6.77154845644,63.6282537254,0.0,48.2474882111,62.0547409583,1.10385889119,0.0,1.10385889119
 08/03  12:00:00,182.436454422,6.44789946399,66.2222342019,0.0,48.2474882111,61.5103924513,2.18779576942,0.0,2.18779576942
 08/03  13:00:00,192.483007912,7.41055952159,73.1562846216,0.0,48.2474882111,63.6602354638,1.10384753333,0.0,1.10384753333
 08/03  14:00:00,191.294665046,7.55122458074,75.3593646085,0.0,48.2474882111,60.1281475517,1.10353363315,0.0,1.10353363315
 08/03  15:00:00,194.046601754,8.09732172629,77.5652041712,0.0,48.2474882111,60.1281475517,1.10346391833,0.0,1.10346391833
 08/03  16:00:00,203.196640563,8.91929133116,83.0033832647,0.0,48.2474882111,63.0180376616,1.10367010014,0.0,1.10367010014
 08/03  17:00:00,189.898118472,8.51431634072,81.0547498168,0.0,37.5258241642,62.7947880557,1.10347458669,0.0,1.10347458669
 08/03  18:00:00,133.572563315,5.77477808489,64.9670060645,0.0,26.8041601173,36.0181789539,1.10322201331,0.0,1.10322201331
 08/03  19:00:00,121.979297413,5.0001662112,56.7171432457,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/03  20:00:00,102.479337373,3.85441589075,44.5760962624,0.0,16.0824960704,28.0885557216,1.10312429622,0.0,1.10312429622
 08/03  21:00:00,102.505216296,3.62942541383,41.1766946008,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,44.1384222362,0.201499353813,2.32032267105,0.0,5.36083202345,21.4433280938,1.10297136679,0.0,1.10297136679
 08/03  23:00:00,43.6869863875,0.402998707627,4.34780348022,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,46.2186606478,0.60449806144,6.67797838676,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294122286,0.0,1.10294122286
 08/04  02:00:00,41.4749220457,0.201499353813,2.33723849226,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,43.4977358556,0.402998707627,4.15855294836,0.0,2.68041601173,21.4433280938,1.10289505484,0.0,1.10289505484
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,78.312278326,4.17008079879,34.9896814286,0.00324922054869,5.36083202345,21.4433280938,1.10293465095,0.0,1.10293465095
 08/04  07:00:00,87.5909250869,3.44581366009,35.3723856301,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/04  08:00:00,174.60567867,5.44473245899,50.5017055192,0.0,48.2474882111,70.4033123869,1.10348889052,0.0,1.10348889052
 08/04  09:00:00,173.601310272,6.06611803976,57.2245229687,0.0,48.2474882111,62.0547409583,1.10357467542,0.0,1.10357467542
 08/04  10:00:00,177.878552516,6.44744203604,63.0470346229,0.0,48.2474882111,60.1281475517,1.10364429401,0.0,1.10364429401
 08/04  11:00:00,186.291688487,7.20480805284,68.7762111705,0.0,48.2474882111,62.0547409583,2.18745601512,0.0,2.18745601512
 08/04  12:00:00,188.511479038,6.92305814785,71.8221001333,0.0,48.2474882111,61.5103924513,1.1039567293,0.0,1.1039567293
 08/04  13:00:00,199.106599357,7.81544066747,79.3749949202,0.0,48.2474882111,63.6602354638,1.10387881501,0.0,1.10387881501
 08/04  14:00:00,197.203384513,8.14726752596,80.6720411304,0.0,48.2474882111,60.1281475517,1.1037686425,0.0,1.1037686425
 08/04  15:00:00,202.431166731,8.84557155905,85.201519315,0.0,48.2474882111,60.1281475517,1.10354248021,0.0,1.10354248021
 08/04  16:00:00,202.148637225,9.2785632222,81.5961080358,0.0,48.2474882111,63.0180376616,2.18737133403,0.0,2.18737133403
 08/04  17:00:00,182.044258933,8.20337887711,73.5118277417,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/04  18:00:00,129.683562526,5.55373890222,61.2990444588,0.0,26.8041601173,36.0181789539,1.10328853341,0.0,1.10328853341
 08/04  19:00:00,121.348393674,4.85369488533,56.2327108321,0.0,26.8041601173,33.4493877451,1.10309983867,0.0,1.10309983867
 08/04  20:00:00,102.668702588,3.80520452398,44.8146728444,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/04  21:00:00,99.7046577863,3.58270204024,38.4228594644,0.0,16.0824960704,26.8041601173,1.10295426147,0.0,1.10295426147
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,45.774161173,0.60449806144,6.2334789119,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288652325,0.0,1.10288652325
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289535932,0.0,1.10289535932
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295395768,0.0,1.10295395768
 08/05  06:00:00,75.5202721058,3.82376860916,32.3133925132,0.233844105461,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,67.7371331278,3.44581366009,31.8139308517,0.52720598708,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/05  08:00:00,99.877342306,3.49483624943,38.2602885756,0.0100725369697,26.8041601173,31.2995447326,1.10312536511,0.0,1.10312536511
 08/05  09:00:00,109.806000919,3.79061730642,45.655546361,0.0,26.8041601173,33.5472370403,1.10324743856,0.0,1.10324743856
 08/05  10:00:00,113.780679316,4.03501053001,50.3491282373,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 08/05  11:00:00,121.993840497,4.31580858358,56.0337990576,0.0,26.8041601173,34.8316326447,1.10329372127,0.0,1.10329372127
 08/05  12:00:00,123.023579392,4.42114279542,58.242599345,0.0,26.8041601173,33.5472370403,1.10320149908,0.0,1.10320149908
 08/05  13:00:00,120.426006378,4.4605135495,58.1744467858,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 08/05  14:00:00,90.7552780235,4.18595021631,57.187936387,0.0,8.04124803518,21.3317032909,1.10311242288,0.0,1.10311242288
 08/05  15:00:00,91.3167944963,4.32401095528,58.8957877252,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/05  16:00:00,95.3058786903,4.53142246642,62.3563615071,0.0,8.04124803518,20.3684065876,1.1030824043,0.0,1.1030824043
 08/05  17:00:00,88.7166003171,4.43994777587,63.5787069584,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,49.9977879582,2.53301596279,28.6934198192,0.0,2.68041601173,16.0824960704,1.10293545885,0.0,1.10293545885
 08/05  19:00:00,43.9207885073,2.18695517675,22.9624811543,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,37.0760747451,0.470165158898,5.49789074339,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,41.364548349,0.60449806144,7.18469811135,0.0,2.68041601173,16.0824960704,1.10295603823,0.0,1.10295603823
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028936669,0.0,1.1028936669
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028599759,0.0,1.1028599759
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292714183,0.0,1.10292714183
 08/06  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,28.9708198329,0.881841130354,9.3176265264,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,40.8598930639,2.04858355876,20.0399573289,0.0,2.68041601173,16.0824960704,1.1029185044,0.0,1.1029185044
 08/06  09:00:00,49.4303509356,2.88159274,27.7774060195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,44.805390416,2.33697097878,23.697067261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,52.3134070346,2.90336305541,30.638691803,0.0,2.68041601173,16.0824960704,1.10294513757,0.0,1.10294513757
 08/06  12:00:00,46.540441728,2.32929286521,25.4397966866,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,54.6564534372,2.90332588711,32.9817753739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,49.4344221173,2.36527462506,28.2977953161,0.0,2.68041601173,16.0824960704,1.10294524843,0.0,1.10294524843
 08/06  15:00:00,57.3393019984,2.9500112601,35.6179385621,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,50.7385809653,2.43745756282,29.5297712263,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,58.1418351771,2.9960888605,36.3743941404,0.0,2.68041601173,16.0824960704,1.10291889914,0.0,1.10291889914
 08/06  18:00:00,49.8221814429,2.40653897568,28.644290291,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,55.0923147863,2.90261580083,33.4183468093,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  20:00:00,55.2794040513,1.98228591624,22.1890992922,0.0,2.68041601173,16.0824960704,1.10292075022,0.0,1.10292075022
 08/06  21:00:00,50.9684698737,1.41294625007,15.9801714475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,45.9557397708,1.03979487381,11.3405927208,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,42.6844082875,0.705247738347,8.40380837294,0.0,2.68041601173,16.0824960704,1.1029004706,0.0,1.1029004706
 08/06  24:00:00,38.7906076396,0.402998707627,4.81225675573,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,43.9002876107,0.402998707627,4.56110470344,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,46.6083406415,0.60449806144,7.06765838038,0.0,2.68041601173,21.4433280938,1.10289468475,0.0,1.10289468475
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,46.556267528,0.60449806144,7.01558526696,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295479508,0.0,1.10295479508
 08/07  06:00:00,80.0301047789,4.29580073633,36.5850371645,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,90.7166481798,3.44585207103,38.498070312,0.0,16.0824960704,32.6817896323,1.10324500062,0.0,1.10324500062
 08/07  08:00:00,177.161817692,5.35457844304,53.1479985571,0.0,48.2474882111,70.4033123869,1.10355777763,0.0,1.10355777763
 08/07  09:00:00,177.454469851,5.99685433135,61.1469462561,0.0,48.2474882111,62.0547409583,1.10353812598,0.0,1.10353812598
 08/07  10:00:00,184.288823431,6.72374427154,69.1810033031,0.0,48.2474882111,60.1281475517,1.10361406946,0.0,1.10361406946
 08/07  11:00:00,193.590656047,7.43254468129,75.8474421024,0.0,48.2474882111,62.0547409583,1.10377968712,0.0,1.10377968712
 08/07  12:00:00,195.446941242,7.26221644029,78.4184040451,0.0,48.2474882111,61.5103924513,1.10409268527,0.0,1.10409268527
 08/07  13:00:00,207.344080275,8.21696009095,87.2109564156,0.0,48.2474882111,63.6602354638,2.18802343471,0.0,2.18802343471
 08/07  14:00:00,205.490386845,8.57821725196,88.5280937366,0.0,48.2474882111,60.1281475517,1.10351492921,0.0,1.10351492921
 08/07  15:00:00,209.491158975,9.38076755016,91.7263155681,0.0,48.2474882111,60.1281475517,1.10347127221,0.0,1.10347127221
 08/07  16:00:00,219.209126002,10.3016981585,97.6334618764,0.0,48.2474882111,63.0180376616,1.10375860502,0.0,1.10375860502
 08/07  17:00:00,199.549868393,9.17994955972,90.0408665198,0.0,37.5258241642,62.7947880557,1.10336376801,0.0,1.10336376801
 08/07  18:00:00,137.277246283,5.53831879733,68.9081483203,0.0,26.8041601173,36.0181789539,1.10324211133,0.0,1.10324211133
 08/07  19:00:00,127.587611387,4.85279775089,62.4728256792,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,111.010283454,3.93857389883,50.5555510024,0.0,16.0824960704,28.0885557216,1.10314723405,0.0,1.10314723405
 08/07  21:00:00,106.152086324,3.67466603409,44.7783240081,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289225383,0.0,1.10289225383
 08/07  23:00:00,46.8586321712,0.60449806144,7.31794991011,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,47.1482333574,0.60449806144,7.60755109635,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288688238,0.0,1.10288688238
 08/08  02:00:00,47.1557950861,0.60449806144,7.61511282505,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,47.0633279571,0.60449806144,7.52264569603,0.0,2.68041601173,21.4433280938,1.10287873961,0.0,1.10287873961
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,82.8969838237,4.46991182027,39.2778051254,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,91.499815231,3.45264230355,39.2744471307,0.0,16.0824960704,32.6817896323,1.10316306212,0.0,1.10316306212
 08/08  08:00:00,177.561825522,5.26926097117,53.6333238586,0.0,48.2474882111,70.4033123869,1.10354251294,0.0,1.10354251294
 08/08  09:00:00,173.233398183,5.43244833191,57.4902805878,0.0,48.2474882111,62.0547409583,1.10362926903,0.0,1.10362926903
 08/08  10:00:00,179.504266559,6.32683972293,64.7933509789,0.0,48.2474882111,60.1281475517,1.10357832871,0.0,1.10357832871
 08/08  11:00:00,190.199532417,7.20387357971,72.6849895733,0.0,48.2474882111,62.0547409583,1.10385501634,0.0,1.10385501634
 08/08  12:00:00,188.298338566,6.83228089002,71.6997369199,0.0,48.2474882111,61.5103924513,2.18779717606,0.0,2.18779717606
 08/08  13:00:00,196.844835792,7.5070581481,77.4216138753,0.0,48.2474882111,63.6602354638,1.10385282428,0.0,1.10385282428
 08/08  14:00:00,200.580499393,7.7790862769,84.4173372589,0.0,48.2474882111,60.1281475517,1.10354008952,0.0,1.10354008952
 08/08  15:00:00,208.06557553,8.7545098529,90.92698982,0.0,48.2474882111,60.1281475517,1.1034723228,0.0,1.1034723228
 08/08  16:00:00,212.184999552,9.63735337915,91.2736802058,0.0,48.2474882111,63.0180376616,1.10368306631,0.0,1.10368306631
 08/08  17:00:00,196.241093354,8.95267572665,86.9593653129,0.0,37.5258241642,62.7947880557,1.10348828972,0.0,1.10348828972
 08/08  18:00:00,136.898444642,5.75873152649,68.3089339507,0.0,26.8041601173,36.0181789539,1.10323261136,0.0,1.10323261136
 08/08  19:00:00,123.040342183,4.87293372362,57.9054205027,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/08  20:00:00,109.391057206,3.8402201082,49.034678545,0.0,16.0824960704,28.0885557216,1.10313219357,0.0,1.10313219357
 08/08  21:00:00,107.135011678,3.62925051861,45.8066648778,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030004144,0.0,1.1030004144
 08/08  23:00:00,46.9200312568,0.60449806144,7.37934899567,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,44.211450707,0.402998707627,4.87226779978,0.0,2.68041601173,21.4433280938,1.10293267375,0.0,1.10293267375
 08/09  01:00:00,41.3026722692,0.201499353813,2.16498871576,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288664901,0.0,1.10288664901
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,49.5645070227,0.60449806144,7.34340874992,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,79.3228198952,4.10905889168,36.0644941255,0.0,5.36083202345,21.4433280938,1.10293299321,0.0,1.10293299321
 08/09  07:00:00,87.8633319888,3.44590041733,35.5666343544,0.0780714203409,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/09  08:00:00,166.825425374,4.67448720917,43.491697473,0.0,48.2474882111,70.4033123869,1.10352645601,0.0,1.10352645601
 08/09  09:00:00,159.7612656,4.71771798243,44.7328783536,0.0,48.2474882111,62.0547409583,1.10360499039,0.0,1.10360499039
 08/09  10:00:00,159.990197538,5.03121168725,46.5749099934,0.0,48.2474882111,60.1281475517,1.10367812183,0.0,1.10367812183
 08/09  11:00:00,166.084913125,5.48385595555,50.2903879064,0.0,48.2474882111,62.0547409583,2.18753889526,0.0,2.18753889526
 08/09  12:00:00,166.604668007,5.48855565282,51.3497915975,0.0,48.2474882111,61.5103924513,1.10400765746,0.0,1.10400765746
 08/09  13:00:00,175.426971635,6.36239630859,57.1484115577,0.0,48.2474882111,63.6602354638,2.18781703297,0.0,2.18781703297
 08/09  14:00:00,173.688522362,6.35449789832,58.9499486063,0.0,48.2474882111,60.1281475517,1.10349895062,0.0,1.10349895062
 08/09  15:00:00,177.697769033,6.84445662773,62.4692365488,0.0,48.2474882111,60.1281475517,1.10345236923,0.0,1.10345236923
 08/09  16:00:00,184.071302551,7.30048268654,65.4968538975,0.0,48.2474882111,63.0180376616,1.1037982683,0.0,1.1037982683
 08/09  17:00:00,170.353139374,6.68256888169,63.3415181779,0.0,37.5258241642,62.7947880557,1.10332292201,0.0,1.10332292201
 08/09  18:00:00,118.629486622,4.42177273803,51.3769347183,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,111.11770259,3.99616299075,46.8595516423,0.0,26.8041601173,33.4493877451,1.10310033128,0.0,1.10310033128
 08/09  20:00:00,101.602970669,3.55968858194,41.5271235346,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/09  21:00:00,101.18856502,3.49805936116,39.9914093769,0.0,16.0824960704,26.8041601173,1.10296599216,0.0,1.10296599216
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289289755,0.0,1.10289289755
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288751178,0.0,1.10288751178
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295284171,0.0,1.10295284171
 08/10  06:00:00,78.5030443198,3.89679166521,35.2192548133,0.237730963259,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,87.2605190828,3.44581366009,34.6912713045,0.350708321479,16.0824960704,32.6817896323,1.10323050574,0.0,1.10323050574
 08/10  08:00:00,169.971413894,4.86859143905,46.443581763,0.0,48.2474882111,70.4033123869,1.10354339336,0.0,1.10354339336
 08/10  09:00:00,166.767562005,5.24165240852,51.2152403334,0.0,48.2474882111,62.0547409583,1.10364685401,0.0,1.10364685401
 08/10  10:00:00,168.880922349,5.38569700662,55.111149485,0.0,48.2474882111,60.1281475517,1.10360290996,0.0,1.10360290996
 08/10  11:00:00,179.276235715,6.39912419593,62.5664422556,0.0,48.2474882111,62.0547409583,1.10377028803,0.0,1.10377028803
 08/10  12:00:00,179.874919911,6.13332586264,63.9752732922,0.0,48.2474882111,61.5103924513,1.10408628683,0.0,1.10408628683
 08/10  13:00:00,189.69490332,6.93964816656,70.8390913846,0.0,48.2474882111,63.6602354638,2.18801865374,0.0,2.18801865374
 08/10  14:00:00,188.675181465,7.2732284574,73.017877151,0.0,48.2474882111,60.1281475517,1.10351496209,0.0,1.10351496209
 08/10  15:00:00,191.62982133,8.10164645744,75.1440990158,0.0,48.2474882111,60.1281475517,1.10347302239,0.0,1.10347302239
 08/10  16:00:00,196.013077351,8.41154690611,76.3275644779,0.0,48.2474882111,63.0180376616,1.10376368766,0.0,1.10376368766
 08/10  17:00:00,175.996483339,7.12680323934,68.5406277855,0.0,37.5258241642,62.7947880557,1.10336849654,0.0,1.10336849654
 08/10  18:00:00,123.180332496,4.9778056717,55.3717476595,0.0,26.8041601173,36.0181789539,1.10324698191,0.0,1.10324698191
 08/10  19:00:00,115.146370328,4.40158686276,50.4827955084,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,103.261497524,3.63382634155,43.1115126295,0.0,16.0824960704,28.0885557216,1.1031518131,0.0,1.1031518131
 08/10  21:00:00,101.795229884,3.53231179476,40.5638218078,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288937769,0.0,1.10288937769
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288098157,0.0,1.10288098157
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289413873,0.0,1.10289413873
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  06:00:00,78.012444146,3.91038798556,34.7044295379,0.248359744447,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,85.9205453484,3.44581366009,33.3233460565,0.378659835089,16.0824960704,32.6817896323,1.10317101191,0.0,1.10317101191
 08/11  08:00:00,166.078274317,4.49695300766,42.9220806171,0.0,48.2474882111,70.4033123869,1.10355823309,0.0,1.10355823309
 08/11  09:00:00,164.625354406,4.83142353829,49.4832616044,0.0,48.2474882111,62.0547409583,1.10364813303,0.0,1.10364813303
 08/11  10:00:00,174.033194165,5.87016122749,59.7789570807,0.0,48.2474882111,60.1281475517,1.10359963019,0.0,1.10359963019
 08/11  11:00:00,185.459348488,6.79853931556,68.3501399086,0.0,48.2474882111,62.0547409583,1.10371124627,0.0,1.10371124627
 08/11  12:00:00,181.998997061,6.32576090661,65.906915398,0.0,48.2474882111,61.5103924513,2.18786150414,0.0,2.18786150414
 08/11  13:00:00,187.319479792,6.72678209918,68.6765339237,0.0,48.2474882111,63.6602354638,1.1038888882,0.0,1.1038888882
 08/11  14:00:00,189.51673791,7.09763065736,74.0350313953,0.0,48.2474882111,60.1281475517,1.10357184085,0.0,1.10357184085
 08/11  15:00:00,195.203725654,7.87790628249,78.9417435144,0.0,48.2474882111,60.1281475517,1.10350486977,0.0,1.10350486977
 08/11  16:00:00,202.760250846,8.76565036004,82.7206345197,0.0,48.2474882111,63.0180376616,1.10372342679,0.0,1.10372342679
 08/11  17:00:00,188.794648502,8.17037032272,80.295225865,0.0,37.5258241642,62.7947880557,1.10352608101,0.0,1.10352608101
 08/11  18:00:00,133.799936523,5.57363553721,65.3955218209,0.0,26.8041601173,36.0181789539,1.10325767254,0.0,1.10325767254
 08/11  19:00:00,120.636533431,4.66423426338,55.7103112109,0.0,26.8041601173,33.4493877451,1.10310101613,0.0,1.10310101613
 08/11  20:00:00,106.428316462,3.75766129024,46.154496619,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/11  21:00:00,105.073715567,3.59760891456,43.7770103706,0.0,16.0824960704,26.8041601173,1.10295142512,0.0,1.10295142512
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,46.3803215559,0.60449806144,6.83963929486,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028912332,0.0,1.1028912332
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288387052,0.0,1.10288387052
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,77.6769177863,3.87996692718,34.5507667674,0.0969172136829,5.36083202345,21.4433280938,1.10293420801,0.0,1.10293420801
 08/12  07:00:00,68.4163288845,3.44581366009,32.6345580625,0.385774532984,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,98.0506073073,3.48435294911,36.4541094142,0.0,26.8041601173,31.2995447326,1.1031439845,0.0,1.1031439845
 08/12  09:00:00,107.727417876,3.76391643901,43.6036641857,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  10:00:00,114.751804222,4.06323009715,51.2920335766,0.0,26.8041601173,32.583940337,1.10320667627,0.0,1.10320667627
 08/12  11:00:00,123.983912372,4.4063584186,57.9333210973,0.0,26.8041601173,34.8316326447,1.1032815671,0.0,1.1032815671
 08/12  12:00:00,125.740780833,4.57915063483,60.8017929462,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  13:00:00,126.550836979,4.73269859326,64.0270923424,0.0,26.8041601173,30.9784458315,1.10322010076,0.0,1.10322010076
 08/12  14:00:00,96.1342992237,4.41571515794,62.3371926456,0.0,8.04124803518,21.3317032909,1.10310043611,0.0,1.10310043611
 08/12  15:00:00,95.7281493337,4.57272486284,63.0584286551,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/12  16:00:00,96.9129873503,4.73509869138,63.7597939421,0.0,8.04124803518,20.3684065876,1.10307295967,0.0,1.10307295967
 08/12  17:00:00,86.0725015241,4.53388161172,60.8406743296,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,50.7357509173,2.58735795787,29.3770407832,0.0,2.68041601173,16.0824960704,1.10297051909,0.0,1.10297051909
 08/12  19:00:00,45.6865439036,2.29726422606,24.6179275013,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,44.0740747372,1.10862172253,11.8574341719,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,38.5993632932,0.402998707627,4.6210124094,0.0,2.68041601173,16.0824960704,1.1030331252,0.0,1.1030331252
 08/12  22:00:00,41.2474026764,0.60449806144,7.06755243878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288179899,0.0,1.10288179899
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287182962,0.0,1.10287182962
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286785473,0.0,1.10286785473
 08/13  07:00:00,33.9822542224,1.26351545515,13.947386591,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,45.8001315248,2.48242872984,24.5463506188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,44.7898966949,2.37228086613,23.6462636525,0.0,2.68041601173,16.0824960704,1.10292131172,0.0,1.10292131172
 08/13  10:00:00,46.8944839714,2.51377066036,25.6093611348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,49.9468404916,2.71496049189,28.4605278236,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,48.3423720426,2.51580550509,27.0552143613,0.0,2.68041601173,16.0824960704,1.10296618399,0.0,1.10296618399
 08/13  13:00:00,51.6479207536,2.72096461711,30.1556039603,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  14:00:00,49.8508281998,2.53570542441,28.5437705992,0.0,2.68041601173,16.0824960704,1.10296428814,0.0,1.10296428814
 08/13  15:00:00,53.3256874847,2.74897885932,31.8053564492,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,51.4228081441,2.59017208088,30.061283887,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,54.0451927958,2.777593741,32.4962468786,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,51.0532769927,2.59994937875,29.6819754378,0.0,2.68041601173,16.0824960704,1.10292152767,0.0,1.10292152767
 08/13  19:00:00,51.8600862717,2.70769754318,30.3810365524,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,51.4144741667,1.67407403654,18.6323812873,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,51.1485054722,1.43102068864,16.1421326073,0.0,2.68041601173,16.0824960704,1.10296460042,0.0,1.10296460042
 08/13  22:00:00,41.1380105934,0.60449806144,6.95816035572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  23:00:00,41.0159102268,0.60449806144,6.83605998916,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291816598,0.0,1.10291816598
 08/14  01:00:00,46.569004803,0.60449806144,7.02832254189,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,41.7375755098,0.201499353813,2.59989195631,0.0,2.68041601173,21.4433280938,1.10289266836,0.0,1.10289266836
 08/14  04:00:00,43.805469018,0.402998707627,4.46628611075,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295411079,0.0,1.10295411079
 08/14  06:00:00,78.6729952096,4.09916912125,35.4245592103,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,89.0553119133,3.44581366009,36.8367724565,0.0,16.0824960704,32.6817896323,1.10322711191,0.0,1.10322711191
 08/14  08:00:00,174.114847087,4.93054308775,50.5250633068,0.0,48.2474882111,70.4033123869,1.10350897705,0.0,1.10350897705
 08/14  09:00:00,173.360962666,5.30709160986,57.7432017929,0.0,48.2474882111,62.0547409583,1.10361554108,0.0,1.10361554108
 08/14  10:00:00,181.544599135,6.34917575394,66.8113475246,0.0,48.2474882111,60.1281475517,1.10357401125,0.0,1.10357401125
 08/14  11:00:00,190.459957432,7.14477970738,73.0045084614,0.0,48.2474882111,62.0547409583,1.10374367423,0.0,1.10374367423
 08/14  12:00:00,189.615119206,6.76304875447,73.085749695,0.0,48.2474882111,61.5103924513,1.10406415634,0.0,1.10406415634
 08/14  13:00:00,200.217398131,7.67022409197,80.6310102702,0.0,48.2474882111,63.6602354638,2.18798893024,0.0,2.18798893024
 08/14  14:00:00,202.203928047,8.07826116195,85.7415910283,0.0,48.2474882111,60.1281475517,1.10350624722,0.0,1.10350624722
 08/14  15:00:00,208.188958303,8.89544356323,90.9094388833,0.0,48.2474882111,60.1281475517,1.10346734201,0.0,1.10346734201
 08/14  16:00:00,216.234057394,9.83298212401,95.1271093036,0.0,48.2474882111,63.0180376616,1.10376248433,0.0,1.10376248433
 08/14  17:00:00,193.510661743,8.5886074886,84.5930019405,0.0,37.5258241642,62.7947880557,1.10336978025,0.0,1.10336978025
 08/14  18:00:00,134.303320458,5.6379176265,65.834623666,0.0,26.8041601173,36.0181789539,1.10324986269,0.0,1.10324986269
 08/14  19:00:00,125.222305093,4.91857206609,60.0417450705,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/14  20:00:00,111.08471004,3.82996104669,50.7385904409,0.0,16.0824960704,28.0885557216,1.10315477403,0.0,1.10315477403
 08/14  21:00:00,107.687945643,3.63273631246,46.3561130488,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288776307,0.0,1.10288776307
 08/14  23:00:00,46.9303126555,0.60449806144,7.38963039444,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,44.3157416303,0.402998707627,4.97655872302,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,41.3300318148,0.201499353813,2.19234826132,0.0,2.68041601173,21.4433280938,1.10289769883,0.0,1.10289769883
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289234602,0.0,1.10289234602
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,83.7097927587,4.27405007865,37.8191424687,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,90.4213116692,3.44581366009,38.2027722124,0.0,16.0824960704,32.6817896323,1.10317853827,0.0,1.10317853827
 08/15  08:00:00,174.346216074,5.0613657407,50.6256096409,0.0,48.2474882111,70.4033123869,1.10357636924,0.0,1.10357636924
 08/15  09:00:00,175.053706905,5.79565998791,58.9473776534,0.0,48.2474882111,62.0547409583,1.1035473724,0.0,1.1035473724
 08/15  10:00:00,179.18239599,6.45287044295,64.3454496906,0.0,48.2474882111,60.1281475517,1.1036267088,0.0,1.1036267088
 08/15  11:00:00,187.75633972,7.14490497323,70.3007654837,0.0,48.2474882111,62.0547409583,1.10374522242,0.0,1.10374522242
 08/15  12:00:00,192.48745292,6.96324472441,75.7578874393,0.0,48.2474882111,61.5103924513,2.18794979437,0.0,2.18794979437
 08/15  13:00:00,201.171308051,7.85038210059,81.4047621815,0.0,48.2474882111,63.6602354638,1.10393944886,0.0,1.10393944886
 08/15  14:00:00,198.529493837,8.04726185558,82.0981561246,0.0,48.2474882111,60.1281475517,1.10366481147,0.0,1.10366481147
 08/15  15:00:00,206.906928382,9.03637960119,89.4864729238,0.0,48.2474882111,60.1281475517,1.10345643829,0.0,1.10345643829
 08/15  16:00:00,217.571661853,10.0014369892,96.2962588972,0.0,48.2474882111,63.0180376616,1.10378194097,0.0,1.10378194097
 08/15  17:00:00,203.447137084,9.29542284753,93.822661922,0.0,37.5258241642,62.7947880557,1.10358071551,0.0,1.10358071551
 08/15  18:00:00,141.73528304,6.02973117763,72.8747726968,0.0,26.8041601173,36.0181789539,1.10325432563,0.0,1.10325432563
 08/15  19:00:00,123.482514669,4.8844609474,58.3360657656,0.0,26.8041601173,33.4493877451,1.10310095848,0.0,1.10310095848
 08/15  20:00:00,108.430730248,3.86056230084,48.0540093947,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/15  21:00:00,106.839712269,3.65558890621,45.4850270815,0.0,16.0824960704,26.8041601173,1.10295636455,0.0,1.10295636455
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,46.5269717535,0.60449806144,6.98628949244,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,41.7804777427,0.201499353813,2.64279418928,0.0,2.68041601173,21.4433280938,1.10289639265,0.0,1.10289639265
 08/16  01:00:00,43.9505798535,0.402998707627,4.6113969462,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289173141,0.0,1.10289173141
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,84.2997297597,4.35090788736,38.3322216609,0.0,5.36083202345,21.4433280938,1.10299471397,0.0,1.10299471397
 08/16  07:00:00,89.4348955648,3.44581366009,37.2163561079,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,171.756538037,5.0663107271,48.0309866179,0.0,48.2474882111,70.4033123869,1.10317335756,0.0,1.10317335756
 08/16  09:00:00,170.012923247,5.67906470973,54.0231892742,0.0,48.2474882111,62.0547409583,2.18714228968,0.0,2.18714228968
 08/16  10:00:00,176.874429023,6.4421695535,62.0481836128,0.0,48.2474882111,60.1281475517,1.10363815581,0.0,1.10363815581
 08/16  11:00:00,188.010633751,7.28139255297,70.4185719344,0.0,48.2474882111,62.0547409583,1.10383904591,0.0,1.10383904591
 08/16  12:00:00,189.547199812,6.9848403959,72.7960386598,0.0,48.2474882111,61.5103924513,1.10399696247,0.0,1.10399696247
 08/16  13:00:00,199.392888904,7.78296807004,79.693757065,0.0,48.2474882111,63.6602354638,2.1878645438,0.0,2.1878645438
 08/16  14:00:00,203.127493884,8.24639091268,86.4970271148,0.0,48.2474882111,60.1281475517,1.10356324125,0.0,1.10356324125
 08/16  15:00:00,198.080429653,8.51091882526,81.1854349708,0.0,48.2474882111,60.1281475517,1.10352375467,0.0,1.10352375467
 08/16  16:00:00,192.997889423,8.5083103915,73.2156130647,0.0,48.2474882111,63.0180376616,1.10371207737,0.0,1.10371207737
 08/16  17:00:00,177.191528543,7.64991348,69.2125627491,0.0,37.5258241642,62.7947880557,1.10333481792,0.0,1.10333481792
 08/16  18:00:00,128.917145528,5.18815564078,60.8982107223,0.0,26.8041601173,36.0181789539,1.10322208134,0.0,1.10322208134
 08/16  19:00:00,115.549733888,4.33356716677,50.9541787643,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,104.254096829,3.6512410465,41.6193638966,0.0,16.0824960704,28.0885557216,1.10313326062,0.0,1.10313326062
 08/16  21:00:00,101.214381244,3.56086932979,39.9544156327,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,44.198224811,0.402998707627,4.85904190375,0.0,2.68041601173,21.4433280938,1.10289033426,0.0,1.10289033426
