Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/16  24:00:00,41.2680484378,0.201499353813,2.13036488432,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10287997195,0.0,1.10287997195
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289367428,0.0,1.10289367428
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  06:00:00,82.2626631525,4.03671469583,36.5541851426,0.055163102772,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,88.5242713253,3.44581366009,36.1065136527,0.199218215726,16.0824960704,32.6817896323,1.1031577048,0.0,1.1031577048
 08/17  08:00:00,172.146222498,4.89995505222,48.5870267535,0.0,48.2474882111,70.4033123869,1.10354340032,0.0,1.10354340032
 08/17  09:00:00,171.04080246,5.34010366465,55.3900295315,0.0,48.2474882111,62.0547409583,1.10363952419,0.0,1.10363952419
 08/17  10:00:00,182.420988759,6.12786330631,67.9090495957,0.0,48.2474882111,60.1281475517,1.10359605344,0.0,1.10359605344
 08/17  11:00:00,195.324427191,6.77081438771,78.2429435397,0.0,48.2474882111,62.0547409583,1.1037146239,0.0,1.1037146239
 08/17  12:00:00,199.047265921,6.94891804352,82.3320271213,0.0,48.2474882111,61.5103924513,2.1878955763,0.0,2.1878955763
 08/17  13:00:00,212.474639623,8.54709220727,92.0113836463,0.0,48.2474882111,63.6602354638,1.10391672919,0.0,1.10391672919
 08/17  14:00:00,204.581289745,7.94426185991,88.252952028,0.0,48.2474882111,60.1281475517,1.10359973134,0.0,1.10359973134
 08/17  15:00:00,212.697536107,8.59372647617,95.7197337738,0.0,48.2474882111,60.1281475517,1.10353671261,0.0,1.10353671261
 08/17  16:00:00,226.533490339,10.0027642885,105.256760083,0.0,48.2474882111,63.0180376616,1.10376794392,0.0,1.10376794392
 08/17  17:00:00,204.350571688,8.90193677015,95.1195826034,0.0,37.5258241642,62.7947880557,1.10357032223,0.0,1.10357032223
 08/17  18:00:00,142.937654167,5.58041573212,74.5264592697,0.0,26.8041601173,36.0181789539,1.10324814984,0.0,1.10324814984
 08/17  19:00:00,130.393750413,4.68662756884,65.4451348879,0.0,26.8041601173,33.4493877451,1.1030972597,0.0,1.1030972597
 08/17  20:00:00,119.09784,3.9068277472,56.2075203666,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/17  21:00:00,113.804267357,3.68906640455,52.4161046708,0.0,16.0824960704,26.8041601173,1.1029512277,0.0,1.1029512277
 08/17  22:00:00,47.3206945609,0.402998707627,5.30109564187,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,44.5196936644,0.402998707627,5.18051075714,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,51.9348813474,1.01541888948,11.9832782583,0.0,2.68041601173,21.4433280938,1.10294172824,0.0,1.10294172824
 08/18  01:00:00,44.0358446932,0.402998707627,4.69666178589,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,41.6595980999,0.201499353813,2.52191454649,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,43.9348907235,0.402998707627,4.59570781625,0.0,2.68041601173,21.4433280938,1.10294436361,0.0,1.10294436361
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,49.838927597,0.60449806144,7.61782932421,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,84.8996244261,4.4972902793,38.7857339354,0.0,5.36083202345,21.4433280938,1.10298915276,0.0,1.10298915276
 08/18  07:00:00,92.8694101937,3.45032813333,40.6463562636,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/18  08:00:00,181.546149997,5.38871251899,57.4981967855,0.0,48.2474882111,70.4033123869,1.10347844119,0.0,1.10347844119
 08/18  09:00:00,183.14564719,6.09991613723,66.7350617897,0.0,48.2474882111,62.0547409583,2.18714716923,0.0,2.18714716923
 08/18  10:00:00,192.994380421,7.11880904986,77.4914955145,0.0,48.2474882111,60.1281475517,1.10364450531,0.0,1.10364450531
 08/18  11:00:00,203.487641891,7.79871667756,85.3782559498,0.0,48.2474882111,62.0547409583,1.10384923426,0.0,1.10384923426
 08/18  12:00:00,204.185469469,7.62351029065,86.7956384222,0.0,48.2474882111,61.5103924513,1.10401108657,0.0,1.10401108657
 08/18  13:00:00,215.152450787,8.59766158831,94.6386254294,0.0,48.2474882111,63.6602354638,2.1879007808,0.0,2.1879007808
 08/18  14:00:00,220.878621602,9.4928556734,103.001690072,0.0,48.2474882111,60.1281475517,1.10347419803,0.0,1.10347419803
 08/18  15:00:00,224.247305539,10.2867297525,105.57649993,0.0,48.2474882111,60.1281475517,1.10354285583,0.0,1.10354285583
 08/18  16:00:00,231.232433563,11.0012171177,108.957250479,0.0,48.2474882111,63.0180376616,1.10373735291,0.0,1.10373735291
 08/18  17:00:00,213.845786676,10.3711401437,103.145594218,0.0,37.5258241642,62.7947880557,1.10335455517,0.0,1.10335455517
 08/18  18:00:00,151.430283537,6.65637800143,81.9431263706,0.0,26.8041601173,36.0181789539,1.10323984512,0.0,1.10323984512
 08/18  19:00:00,136.189814432,5.33364344032,70.5941830356,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/18  20:00:00,120.933953638,4.11924321398,57.8312185382,0.0,16.0824960704,28.0885557216,1.10314871068,0.0,1.10314871068
 08/18  21:00:00,112.624768817,3.82308255761,51.1025899775,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,49.4521207138,0.60449806144,7.23102244102,0.0,5.36083202345,21.4433280938,1.10289645746,0.0,1.10289645746
 08/18  23:00:00,53.381521678,1.17163718017,13.2737002982,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,44.5813984397,0.402998707627,5.24221553243,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,36.127009257,0.201499353813,2.35015772697,0.0,2.68041601173,16.0824960704,1.10288920673,0.0,1.10288920673
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,41.6775080407,0.60449806144,7.49765780311,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028974258,0.0,1.1028974258
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,84.7089774739,4.4114090103,38.6809682522,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,74.86795819,3.44581366009,39.4719619009,0.0,5.36083202345,26.5809105114,1.1030115641,0.0,1.1030115641
 08/19  08:00:00,104.234198395,3.61625995207,42.505793499,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/19  09:00:00,114.042762248,3.93940360975,49.7435213864,0.0,26.8041601173,33.5472370403,1.10324993044,0.0,1.10324993044
 08/19  10:00:00,120.988844664,4.34248400129,57.2498201139,0.0,26.8041601173,32.583940337,1.10317971749,0.0,1.10317971749
 08/19  11:00:00,129.767963794,4.85793251257,63.2657984249,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 08/19  12:00:00,133.770223665,5.07360329534,68.3367831179,0.0,26.8041601173,33.5472370403,1.10326270815,0.0,1.10326270815
 08/19  13:00:00,134.59683866,5.16376245792,71.642030159,0.0,26.8041601173,30.9784458315,1.10321152952,0.0,1.10321152952
 08/19  14:00:00,105.774886995,4.87091299421,71.5225825805,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/19  15:00:00,103.80088529,4.64628355414,71.0576059204,0.0,8.04124803518,20.0473076865,1.10307324481,0.0,1.10307324481
 08/19  16:00:00,107.291559203,5.09259669859,73.7808677871,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/19  17:00:00,96.1161500521,4.82235587366,70.5958485957,0.0,2.68041601173,18.0090894769,1.10300748818,0.0,1.10300748818
 08/19  18:00:00,51.6953819882,2.49271390402,30.4313159079,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,47.1233890914,2.22370648674,26.1283304285,0.0,2.68041601173,16.0824960704,1.10293039838,0.0,1.10293039838
 08/19  20:00:00,50.0974646949,1.24710561871,15.2750069,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,50.8288688233,1.37313653398,15.8803801131,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  22:00:00,41.7820643706,0.60449806144,7.60221413298,0.0,2.68041601173,16.0824960704,1.10296387262,0.0,1.10296387262
 08/19  23:00:00,39.3357922701,0.402998707627,5.35744138628,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  24:00:00,36.1663846938,0.201499353813,2.38953316381,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288078564,0.0,1.10288078564
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286453445,0.0,1.10286453445
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,35.6213765497,1.20521459639,15.6448097771,0.0,2.68041601173,16.0824960704,1.1029028508,0.0,1.1029028508
 08/20  08:00:00,52.3002124226,2.80163509891,30.7272251475,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,45.2131459046,2.31521610547,24.1265776229,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,52.7186902212,2.89426763963,31.0530704054,0.0,2.68041601173,16.0824960704,1.10292090014,0.0,1.10292090014
 08/20  11:00:00,47.2915548311,2.33123214674,26.1889705082,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,56.6383903004,2.95167702888,34.9153610953,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  13:00:00,49.8118257849,2.38532494341,28.6551486653,0.0,2.68041601173,16.0824960704,1.10300490688,0.0,1.10300490688
 08/20  14:00:00,58.4140407246,3.03344944483,36.6092391036,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  15:00:00,49.7635428121,2.41984767058,28.5723429654,0.0,2.68041601173,16.0824960704,1.10292250982,0.0,1.10292250982
 08/20  16:00:00,58.675064346,3.03492980773,36.868782362,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  17:00:00,51.0217352469,2.38816403605,29.8622190346,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,58.5302780307,2.947629375,36.8112964795,0.0,2.68041601173,16.0824960704,1.10291354662,0.0,1.10291354662
 08/20  19:00:00,45.6226458255,2.05362608107,24.7976675682,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,56.9643832936,1.80889034811,21.5801407693,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,51.8956167755,1.51492131367,16.8053432856,0.0,2.68041601173,16.0824960704,1.10299176728,0.0,1.10299176728
 08/20  22:00:00,42.5737931687,0.725397673728,8.27304331877,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,38.2941434222,0.402998707627,4.31579253837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,41.3771395304,0.60449806144,7.1972892928,0.0,2.68041601173,16.0824960704,1.10287384624,0.0,1.10287384624
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,46.8913994567,0.60449806144,7.35071719565,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288628167,0.0,1.10288628167
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,49.7271740545,0.60449806144,7.50607578165,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,81.8057705156,4.11151972561,36.0776505787,0.0,5.36083202345,21.4433280938,1.10293332984,0.0,1.10293332984
 08/21  07:00:00,87.6038652906,3.44581366009,35.3853258338,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/21  08:00:00,165.563817181,4.59971380515,42.3048626836,0.0,48.2474882111,70.4033123869,1.10355132149,0.0,1.10355132149
 08/21  09:00:00,158.008555308,4.50003408935,43.197851955,0.0,48.2474882111,62.0547409583,1.10365892022,0.0,1.10365892022
 08/21  10:00:00,158.025932666,4.62201421486,45.0198425945,0.0,48.2474882111,60.1281475517,1.10361066497,0.0,1.10361066497
 08/21  11:00:00,161.626105978,4.8151969605,46.5002397539,0.0,48.2474882111,62.0547409583,2.18756858582,0.0,2.18756858582
 08/21  12:00:00,161.300107213,4.73759010057,46.7961963554,0.0,48.2474882111,61.5103924513,1.10414064479,0.0,1.10414064479
 08/21  13:00:00,170.904260403,5.70633632787,53.2817603062,0.0,48.2474882111,63.6602354638,2.18795284734,0.0,2.18795284734
 08/21  14:00:00,171.159065577,5.96465861018,56.81033111,0.0,48.2474882111,60.1281475517,1.10352918066,0.0,1.10352918066
 08/21  15:00:00,173.149914716,6.10079578188,58.6650430769,0.0,48.2474882111,60.1281475517,1.10349532748,0.0,1.10349532748
 08/21  16:00:00,179.070578654,6.52355363678,61.2730590501,0.0,48.2474882111,63.0180376616,1.10368645277,0.0,1.10368645277
 08/21  17:00:00,168.492040274,6.45848106196,61.7045068978,0.0,37.5258241642,62.7947880557,1.10331893002,0.0,1.10331893002
 08/21  18:00:00,120.48029602,4.64389835917,53.0056184951,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/21  19:00:00,111.269575572,3.96695797463,47.0406296412,0.0,26.8041601173,33.4493877451,1.10318933688,0.0,1.10318933688
 08/21  20:00:00,104.27572921,3.52590728438,41.7663300397,0.0,16.0824960704,28.0885557216,1.10316441346,0.0,1.10316441346
 08/21  21:00:00,101.331155354,3.47576611733,40.1562929547,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289642079,0.0,1.10289642079
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288924464,0.0,1.10288924464
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289722629,0.0,1.10289722629
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,83.9086790928,4.10063084463,38.1837734649,0.00767457193876,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,89.9104666102,3.44581366009,37.6691969584,0.0227301950471,16.0824960704,32.6817896323,1.10308399602,0.0,1.10308399602
 08/22  08:00:00,169.621626458,4.51297556884,46.4494101968,0.0,48.2474882111,70.4033123869,1.10355438156,0.0,1.10355438156
 08/22  09:00:00,163.738664054,4.53056855114,48.8974262395,0.0,48.2474882111,62.0547409583,1.10365848143,0.0,1.10365848143
 08/22  10:00:00,163.108224192,4.72048254145,50.0036657938,0.0,48.2474882111,60.1281475517,1.10362123068,0.0,1.10362123068
 08/22  11:00:00,169.771786956,5.3568574266,54.1042602659,0.0,48.2474882111,62.0547409583,1.10374988579,0.0,1.10374988579
 08/22  12:00:00,173.363356641,5.60611872619,57.9909171579,0.0,48.2474882111,61.5103924513,2.1879989573,0.0,2.1879989573
 08/22  13:00:00,184.775843432,6.43456469181,66.4251149707,0.0,48.2474882111,63.6602354638,1.10397983795,0.0,1.10397983795
 08/22  14:00:00,182.879711338,6.12383227337,68.3718032081,0.0,48.2474882111,60.1281475517,1.10370879878,0.0,1.10370879878
 08/22  15:00:00,185.673509288,6.30178217632,70.9876512543,0.0,48.2474882111,60.1281475517,1.10350206238,0.0,1.10350206238
 08/22  16:00:00,177.270814381,6.05348072219,59.9433676918,0.0,48.2474882111,63.0180376616,2.1873379211,0.0,2.1873379211
 08/22  17:00:00,161.301372424,6.0703858332,54.9019342769,0.0,37.5258241642,62.7947880557,0.02,0.0,0.02
 08/22  18:00:00,116.023901575,4.20424427078,48.9888781388,0.0,26.8041601173,36.0181789539,1.1032914951,0.0,1.1032914951
 08/22  19:00:00,113.112908019,3.81232029523,49.038599767,0.0,26.8041601173,33.4493877451,1.10310806491,0.0,1.10310806491
 08/22  20:00:00,108.735272121,3.50101941392,46.2507608211,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/22  21:00:00,103.308086423,3.4552731007,42.1537170409,0.0,16.0824960704,26.8041601173,1.10295829533,0.0,1.10295829533
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289753634,0.0,1.10289753634
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289106522,0.0,1.10289106522
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295877229,0.0,1.10295877229
 08/23  06:00:00,85.6245722203,4.2296277595,39.7783442495,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,92.4316370803,3.44581366009,40.1953052077,0.0177924158536,16.0824960704,32.6817896323,1.10321724544,0.0,1.10321724544
 08/23  08:00:00,172.044401641,4.46700035862,48.9181605907,0.0,48.2474882111,70.4033123869,1.10355626487,0.0,1.10355626487
 08/23  09:00:00,169.748988256,4.64708073421,54.7912382579,0.0,48.2474882111,62.0547409583,1.10368067564,0.0,1.10368067564
 08/23  10:00:00,178.227290439,5.69551635965,64.1476982222,0.0,48.2474882111,60.1281475517,1.10364774601,0.0,1.10364774601
 08/23  11:00:00,185.842547768,6.07858461241,69.4532938922,0.0,48.2474882111,62.0547409583,1.10383906043,0.0,1.10383906043
 08/23  12:00:00,189.161077643,6.25765487114,73.1371020155,0.0,48.2474882111,61.5103924513,2.18796078016,0.0,2.18796078016
 08/23  13:00:00,198.616235361,7.18872990629,79.5113416853,0.0,48.2474882111,63.6602354638,1.10391406668,0.0,1.10391406668
 08/23  14:00:00,200.659863953,7.48122841542,84.794559681,0.0,48.2474882111,60.1281475517,1.10352663633,0.0,1.10352663633
 08/23  15:00:00,208.099924113,8.41714571235,91.2987025434,0.0,48.2474882111,60.1281475517,1.10349594998,0.0,1.10349594998
 08/23  16:00:00,212.753055443,8.96395907768,92.5151303982,0.0,48.2474882111,63.0180376616,1.10377891748,0.0,1.10377891748
 08/23  17:00:00,191.839838213,8.13091630836,83.3798695906,0.0,37.5258241642,62.7947880557,1.10338172108,0.0,1.10338172108
 08/23  18:00:00,129.941335428,5.19067825577,61.9198780069,0.0,26.8041601173,36.0181789539,1.1032589837,0.0,1.1032589837
 08/23  19:00:00,116.804682244,4.21183335974,52.3308609282,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/23  20:00:00,108.141604848,3.62098969636,45.5371232654,0.0,16.0824960704,28.0885557216,1.10317773031,0.0,1.10317773031
 08/23  21:00:00,104.322317308,3.52517071017,43.0980503162,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296124,0.0,1.10296124
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  24:00:00,47.4817708698,0.60449806144,7.94108860872,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294055859,0.0,1.10294055859
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289791986,0.0,1.10289791986
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,86.914649222,4.41162843207,40.8864205786,0.0,5.36083202345,21.4433280938,1.10293950124,0.0,1.10293950124
 08/24  07:00:00,93.283979486,3.44581366009,41.0654400292,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/24  08:00:00,177.283044093,4.98683708364,53.6369663174,0.0,48.2474882111,70.4033123869,1.10355154806,0.0,1.10355154806
 08/24  09:00:00,177.741131957,5.76578039439,61.664682299,0.0,48.2474882111,62.0547409583,1.1036508218,0.0,1.1036508218
 08/24  10:00:00,182.227446898,6.25563392243,67.5877371184,0.0,48.2474882111,60.1281475517,1.10360626344,0.0,1.10360626344
 08/24  11:00:00,190.268629832,6.97900467983,72.978955889,0.0,48.2474882111,62.0547409583,2.18757616631,0.0,2.18757616631
 08/24  12:00:00,187.974361224,6.35103000269,71.8570104652,0.0,48.2474882111,61.5103924513,1.10394641111,0.0,1.10394641111
 08/24  13:00:00,201.484248833,7.69946746027,81.8686176036,0.0,48.2474882111,63.6602354638,2.1879959903,0.0,2.1879959903
 08/24  14:00:00,203.543951486,7.89312494873,87.2667506807,0.0,48.2474882111,60.1281475517,1.10355123721,0.0,1.10355123721
 08/24  15:00:00,208.8799836,8.81049330875,91.685414434,0.0,48.2474882111,60.1281475517,1.10352091743,0.0,1.10352091743
 08/24  16:00:00,214.928308948,9.55569139802,94.0986515834,0.0,48.2474882111,63.0180376616,1.10372153706,0.0,1.10372153706
 08/24  17:00:00,193.073091622,8.3785838393,84.3654554683,0.0,37.5258241642,62.7947880557,1.103347534,0.0,1.103347534
 08/24  18:00:00,134.369511814,5.4386623514,66.1000702972,0.0,26.8041601173,36.0181789539,1.10323856775,0.0,1.10323856775
 08/24  19:00:00,121.63672739,4.52883749019,56.8459019437,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/24  20:00:00,108.599398623,3.6486147501,45.9672919872,0.0,16.0824960704,28.0885557216,1.1031511311,0.0,1.1031511311
 08/24  21:00:00,103.748485634,3.5427380808,42.5066512717,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028973253,0.0,1.1028973253
 08/24  23:00:00,41.6738629501,0.201499353813,2.53617939668,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,43.7724598874,0.402998707627,4.43327698011,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288899993,0.0,1.10288899993
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289709095,0.0,1.10289709095
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  06:00:00,82.5065196015,4.09934284592,36.7822499376,0.00832660659034,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,89.3391630197,3.44581366009,37.0453561165,0.075267446356,16.0824960704,32.6817896323,1.10318903418,0.0,1.10318903418
 08/25  08:00:00,170.453097986,4.54153741138,47.2523198822,0.0,48.2474882111,70.4033123869,1.10363992543,0.0,1.10363992543
 08/25  09:00:00,171.042788471,5.0634216907,55.6686975172,0.0,48.2474882111,62.0547409583,1.1035943785,0.0,1.1035943785
 08/25  10:00:00,181.000025796,6.05897329203,66.5569766471,0.0,48.2474882111,60.1281475517,1.10368870566,0.0,1.10368870566
 08/25  11:00:00,191.399549352,6.94513851315,74.1437415757,0.0,48.2474882111,62.0547409583,1.10382856059,0.0,1.10382856059
 08/25  12:00:00,190.057388485,6.66903873408,73.622028994,0.0,48.2474882111,61.5103924513,2.18818479072,0.0,2.18818479072
 08/25  13:00:00,199.713800238,7.59506263868,80.2025738306,0.0,48.2474882111,63.6602354638,1.10408003575,0.0,1.10408003575
 08/25  14:00:00,199.537102568,7.82938856466,83.3236381461,0.0,48.2474882111,60.1281475517,2.18729715161,0.0,2.18729715161
 08/25  15:00:00,203.4632845,8.79300386722,86.2862047758,0.0,48.2474882111,60.1281475517,1.10346240904,0.0,1.10346240904
 08/25  16:00:00,209.720160943,9.31605052132,89.1301444548,0.0,48.2474882111,63.0180376616,1.10368791937,0.0,1.10368791937
 08/25  17:00:00,192.790596108,8.24074790818,84.2207958863,0.0,37.5258241642,62.7947880557,1.1033609851,0.0,1.1033609851
 08/25  18:00:00,136.952183422,5.47855047724,68.6428537791,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/25  19:00:00,127.337009034,4.54200992036,60.0656778234,0.0,26.8041601173,33.4493877451,1.1031265466,0.0,1.1031265466
 08/25  20:00:00,112.035024719,3.73722295812,49.3143098753,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/25  21:00:00,106.175810297,3.56798859272,44.9087254225,0.0,16.0824960704,26.8041601173,1.10305941641,0.0,1.10305941641
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,46.9036521726,0.60449806144,7.36296991149,0.0,2.68041601173,21.4433280938,1.10294721534,0.0,1.10294721534
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289487949,0.0,1.10289487949
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029603808,0.0,1.1029603808
 08/26  06:00:00,83.6320831899,4.07490000062,37.9142316275,0.0263513504534,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,73.1136595243,3.44581366009,37.506174179,0.211489056316,5.36083202345,26.5809105114,1.10302436519,0.0,1.10302436519
 08/26  08:00:00,102.299640785,3.50236651648,40.6851293245,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/26  09:00:00,110.956108481,3.86001829643,46.7362529327,0.0,26.8041601173,33.5472370403,1.10322418023,0.0,1.10322418023
 08/26  10:00:00,117.036676063,4.21977868634,53.4203568282,0.0,26.8041601173,32.583940337,1.10319483461,0.0,1.10319483461
 08/26  11:00:00,125.258400166,4.64314860838,58.971018701,0.0,26.8041601173,34.8316326447,0.02,0.0,0.02
 08/26  12:00:00,127.713432626,4.82105868478,62.5325366897,0.0,26.8041601173,33.5472370403,1.10321242631,0.0,1.10321242631
 08/26  13:00:00,126.300912748,4.86629385474,63.6435728508,0.0,26.8041601173,30.9784458315,1.10319330913,0.0,1.10319330913
 08/26  14:00:00,96.0696394911,4.446907796,62.2413402749,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/26  15:00:00,98.1124119577,4.64472626941,65.3706898726,0.0,8.04124803518,20.0473076865,1.10307692501,0.0,1.10307692501
 08/26  16:00:00,98.7894778718,4.79530868988,65.5760744651,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,86.7255027782,4.44093578048,61.5866214149,0.0,2.68041601173,18.0090894769,1.10294135698,0.0,1.10294135698
 08/26  18:00:00,50.8894570939,2.58118460368,29.536920314,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  19:00:00,49.0585342166,2.30009168693,25.5197570201,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,49.8442594024,1.30597008271,14.9629371435,0.0,2.68041601173,16.0824960704,1.10298294998,0.0,1.10298294998
 08/26  21:00:00,38.8075365074,0.402998707627,4.82918562355,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,41.7594467253,0.60449806144,7.57959648769,0.0,2.68041601173,16.0824960704,1.10294554146,0.0,1.10294554146
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287956018,0.0,1.10287956018
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287513145,0.0,1.10287513145
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  07:00:00,28.0342302502,0.705472904283,8.55740516969,0.0,2.68041601173,16.0824960704,1.10290432623,0.0,1.10290432623
 08/27  08:00:00,44.8568353806,2.21909996138,23.8663832431,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,50.7770288187,2.89126672869,29.1144099138,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,44.6229253138,2.32749774794,23.5240753896,0.0,2.68041601173,16.0824960704,1.1029194068,0.0,1.1029194068
 08/27  11:00:00,52.3576423781,2.91922325531,30.6670669466,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  12:00:00,46.1732657037,2.34076271885,25.0611508086,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,54.7616501454,2.98813342111,33.0021645481,0.0,2.68041601173,16.0824960704,1.10303961413,0.0,1.10303961413
 08/27  14:00:00,48.5169602921,2.42761748076,27.3179906351,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,57.2344915738,3.05725825834,35.4058811393,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  16:00:00,48.8693357164,2.3940143712,27.703969169,0.0,2.68041601173,16.0824960704,1.10292171863,0.0,1.10292171863
 08/27  17:00:00,55.6557266575,2.93664384467,33.9477306367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,47.590583872,2.31927423106,26.4999574648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,53.919852664,2.69839406492,29.9827730896,0.0,2.68041601173,16.0824960704,1.10291743586,0.0,1.10291743586
 08/27  20:00:00,47.9806616245,1.18409016107,13.2212192872,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,46.1506094446,1.04975725853,11.5255000099,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,38.4903401305,0.402998707627,4.51198924669,0.0,2.68041601173,16.0824960704,1.10294648241,0.0,1.10294648241
 08/27  23:00:00,41.1992515649,0.60449806144,7.01940132723,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,46.4227337126,0.60449806144,6.88205145149,0.0,2.68041601173,21.4433280938,1.10294288425,0.0,1.10294288425
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028956131,0.0,1.1028956131
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,80.7766059588,4.05926441739,35.0265389365,0.0742023935982,5.36083202345,21.4433280938,1.10293705234,0.0,1.10293705234
 08/28  07:00:00,87.3291769901,3.44669096305,34.8354952856,0.274264944693,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/28  08:00:00,171.289907805,5.08410749836,47.5465596141,0.0,48.2474882111,70.4033123869,1.10353075082,0.0,1.10353075082
 08/28  09:00:00,173.85194672,5.74740583012,57.7938716259,0.0,48.2474882111,62.0547409583,1.10364861842,0.0,1.10364861842
 08/28  10:00:00,183.103288378,6.73232798685,67.9868845346,0.0,48.2474882111,60.1281475517,1.10360984179,0.0,1.10360984179
 08/28  11:00:00,191.674997647,7.45072893707,73.9135994464,0.0,48.2474882111,62.0547409583,2.18760927744,0.0,2.18760927744
 08/28  12:00:00,189.543773415,6.93786739528,72.8395852635,0.0,48.2474882111,61.5103924513,1.1039772873,0.0,1.1039772873
 08/28  13:00:00,198.823582607,7.82257684725,79.0848419903,0.0,48.2474882111,63.6602354638,2.18788740661,0.0,2.18788740661
 08/28  14:00:00,201.115142912,8.18993719892,84.5411298558,0.0,48.2474882111,60.1281475517,1.10359377447,0.0,1.10359377447
 08/28  15:00:00,204.548591819,8.72500223268,87.4395137292,0.0,48.2474882111,60.1281475517,1.10356844429,0.0,1.10356844429
 08/28  16:00:00,211.409540394,9.59984713745,90.5357272901,0.0,48.2474882111,63.0180376616,1.10378507568,0.0,1.10378507568
 08/28  17:00:00,193.252163002,8.78198782389,84.1411228638,0.0,37.5258241642,62.7947880557,1.10339720194,0.0,1.10339720194
 08/28  18:00:00,135.084719324,5.6592866714,66.5946534875,0.0,26.8041601173,36.0181789539,1.10322904737,0.0,1.10322904737
 08/28  19:00:00,126.914166758,4.76374309371,59.4211023742,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/28  20:00:00,112.678126027,3.80310945829,49.891524683,0.0,16.0824960704,28.0885557216,1.10315218639,0.0,1.10315218639
 08/28  21:00:00,108.309619882,3.62179688123,46.9887267187,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10288360333,0.0,1.10288360333
 08/28  23:00:00,47.0367334629,0.60449806144,7.49605120186,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,44.4830830593,0.402998707627,5.14390015203,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  01:00:00,41.4011784704,0.201499353813,2.26349491692,0.0,2.68041601173,21.4433280938,1.10292914067,0.0,1.10292914067
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  03:00:00,46.9220123036,0.60449806144,7.38133004256,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289994014,0.0,1.10289994014
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,84.1729349459,4.34982298167,38.2065117529,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,88.1972946255,3.44581366009,35.9787551687,0.0,16.0824960704,32.6817896323,1.10305135096,0.0,1.10305135096
 08/29  08:00:00,172.874618914,4.92255597129,49.2928222509,0.0,48.2474882111,70.4033123869,1.10360905675,0.0,1.10360905675
 08/29  09:00:00,176.946419656,5.94964457369,60.6861058186,0.0,48.2474882111,62.0547409583,1.10369593873,0.0,1.10369593873
 08/29  10:00:00,183.310609631,6.69504910935,68.2314846648,0.0,48.2474882111,60.1281475517,1.10366614993,0.0,1.10366614993
 08/29  11:00:00,191.010394183,7.25170178973,73.4480231301,0.0,48.2474882111,62.0547409583,2.18760254563,0.0,2.18760254563
 08/29  12:00:00,192.093945881,7.17396462582,75.153660499,0.0,48.2474882111,61.5103924513,1.10409867308,0.0,1.10409867308
 08/29  13:00:00,201.99457137,8.24387250693,81.8345350938,0.0,48.2474882111,63.6602354638,2.18808479856,0.0,2.18808479856
 08/29  14:00:00,204.264219502,8.66595304675,87.2141905979,0.0,48.2474882111,60.1281475517,1.10352516095,0.0,1.10352516095
 08/29  15:00:00,209.302676668,9.57325804607,91.3453427651,0.0,48.2474882111,60.1281475517,1.10350243927,0.0,1.10350243927
 08/29  16:00:00,214.757219412,10.0197490366,93.463504409,0.0,48.2474882111,63.0180376616,1.10371063069,0.0,1.10371063069
 08/29  17:00:00,198.366138394,9.0615555115,88.9755305687,0.0,37.5258241642,62.7947880557,1.10334394109,0.0,1.10334394109
 08/29  18:00:00,137.755586643,5.72939946536,69.1954080123,0.0,26.8041601173,36.0181789539,1.10324030689,0.0,1.10324030689
 08/29  19:00:00,127.224204114,4.76340242838,59.7314803958,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,111.618090673,3.81138232733,48.8232164597,0.0,16.0824960704,28.0885557216,1.10315611937,0.0,1.10315611937
 08/29  21:00:00,106.071960109,3.60451385078,44.7683499763,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289785461,0.0,1.10289785461
 08/29  23:00:00,47.1002891769,0.60449806144,7.55960691585,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,46.9740671531,0.60449806144,7.43338489198,0.0,2.68041601173,21.4433280938,1.10292985797,0.0,1.10292985797
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028948986,0.0,1.1028948986
 08/30  05:00:00,49.3372449529,0.60449806144,7.11614668007,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,80.7427585078,3.95891801279,35.1672402836,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  07:00:00,88.4859566292,3.44621342491,36.2590342991,0.00798310842358,16.0824960704,32.6817896323,1.10320372113,0.0,1.10320372113
 08/30  08:00:00,173.378099739,4.98939893989,49.7294601073,0.0,48.2474882111,70.4033123869,1.1035273935,0.0,1.1035273935
 08/30  09:00:00,179.239248818,5.91149491741,63.0170846367,0.0,48.2474882111,62.0547409583,1.10363844475,0.0,1.10363844475
 08/30  10:00:00,185.361070836,6.67709376679,70.2999012125,0.0,48.2474882111,60.1281475517,1.10360932528,0.0,1.10360932528
 08/30  11:00:00,193.636676043,7.40720664493,75.9188001345,0.0,48.2474882111,62.0547409583,2.18772040592,0.0,2.18772040592
 08/30  12:00:00,195.800119836,7.1772760825,78.8565229966,0.0,48.2474882111,61.5103924513,1.1040413547,0.0,1.1040413547
 08/30  13:00:00,208.24184449,8.21286766979,88.1128130511,0.0,48.2474882111,63.6602354638,2.18797851266,0.0,2.18797851266
 08/30  14:00:00,209.166457186,8.60479005864,92.1775912702,0.0,48.2474882111,60.1281475517,1.10359477579,0.0,1.10359477579
 08/30  15:00:00,210.997668923,9.17497533334,93.4386177329,0.0,48.2474882111,60.1281475517,1.10357010678,0.0,1.10357010678
 08/30  16:00:00,210.381800038,9.26900010715,89.8388339643,0.0,48.2474882111,63.0180376616,1.10382345016,0.0,1.10382345016
 08/30  17:00:00,189.610568521,7.87920239023,81.402313817,0.0,37.5258241642,62.7947880557,1.10338902384,0.0,1.10338902384
 08/30  18:00:00,134.180830325,5.14208672523,66.2079644342,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/30  19:00:00,124.290304685,4.30586590438,57.2551174905,0.0,26.8041601173,33.4493877451,1.10319430818,0.0,1.10319430818
 08/30  20:00:00,110.768828279,3.66472147577,48.1206149167,0.0,16.0824960704,28.0885557216,1.10317409592,0.0,1.10317409592
 08/30  21:00:00,106.320797473,3.5309572588,45.0907439326,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289736779,0.0,1.10289736779
 08/30  24:00:00,47.2649627774,0.60449806144,7.72428051634,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290117859,0.0,1.10290117859
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289338534,0.0,1.10289338534
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,86.2275395492,4.38380896413,40.2271303737,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,92.2914184139,3.44581366009,40.0728789571,0.0,16.0824960704,32.6817896323,1.10318632335,0.0,1.10318632335
 08/31  08:00:00,175.297830936,4.81881243824,51.8197778056,0.0,48.2474882111,70.4033123869,1.10361862629,0.0,1.10361862629
 08/31  09:00:00,174.736466948,5.28798385129,59.1378138329,0.0,48.2474882111,62.0547409583,1.10360941785,0.0,1.10360941785
 08/31  10:00:00,180.978369339,6.14356481932,66.4507286626,0.0,48.2474882111,60.1281475517,1.10371799179,0.0,1.10371799179
 08/31  11:00:00,193.088726283,7.37194611756,75.4061109017,0.0,48.2474882111,62.0547409583,2.18766891701,0.0,2.18766891701
 08/31  12:00:00,195.860184163,7.22861148612,78.8652519208,0.0,48.2474882111,61.5103924513,1.10401768782,0.0,1.10401768782
 08/31  13:00:00,199.58809577,8.01897347396,79.6529585271,0.0,48.2474882111,63.6602354638,2.18793861605,0.0,2.18793861605
 08/31  14:00:00,186.822382006,7.6936823307,70.7446238186,0.0,48.2474882111,60.1281475517,1.10358071026,0.0,1.10358071026
 08/31  15:00:00,186.015582122,8.00245188001,69.6290543854,0.0,48.2474882111,60.1281475517,1.10355797167,0.0,1.10355797167
 08/31  16:00:00,196.929945588,8.6475240886,77.0084555327,0.0,48.2474882111,63.0180376616,1.10381175313,0.0,1.10381175313
 08/31  17:00:00,184.012088691,7.74286821393,75.9401681628,0.0,37.5258241642,62.7947880557,1.10338143741,0.0,1.10338143741
 08/31  18:00:00,129.022814449,4.91156582508,61.2804694582,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/31  19:00:00,120.735052372,4.17546610545,53.8302649765,0.0,26.8041601173,33.4493877451,1.10319014566,0.0,1.10319014566
 08/31  20:00:00,110.594419618,3.61400582736,47.9969219044,0.0,16.0824960704,28.0885557216,1.10317100663,0.0,1.10317100663
 08/31  21:00:00,107.155237278,3.52402615178,45.9321148448,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1028999917,0.0,1.1028999917
 08/31  24:00:00,44.9269059208,0.402998707627,5.58772301357,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,41.5175420544,0.201499353813,2.37985850093,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10288968146,0.0,1.10288968146
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289674746,0.0,1.10289674746
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,81.8343796863,4.08760783406,36.0847503309,0.0454213099726,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  07:00:00,87.3953287211,3.44581366009,32.3571305787,0.352325352154,16.0824960704,32.6817896323,1.10318445955,0.0,1.10318445955
 09/01  08:00:00,165.521044682,4.62381227407,42.2379917162,0.0,48.2474882111,70.4033123869,1.10364679568,0.0,1.10364679568
 09/01  09:00:00,167.752169916,5.2959065263,52.1455941267,0.0,48.2474882111,62.0547409583,1.10361027142,0.0,1.10361027142
 09/01  10:00:00,176.151958664,6.23365868671,61.5342241201,0.0,48.2474882111,60.1281475517,1.10372129122,0.0,1.10372129122
 09/01  11:00:00,186.814590668,7.10003442196,69.4038869821,0.0,48.2474882111,62.0547409583,2.18768265761,0.0,2.18768265761
 09/01  12:00:00,188.577440865,6.93755987767,71.8735602308,0.0,48.2474882111,61.5103924513,1.1040289414,0.0,1.1040289414
 09/01  13:00:00,197.202498866,7.82756064967,77.458774447,0.0,48.2474882111,63.6602354638,2.18796762775,0.0,2.18796762775
 09/01  14:00:00,196.796638401,8.12368527001,80.2888772743,0.0,48.2474882111,60.1281475517,1.10359471386,0.0,1.10359471386
 09/01  15:00:00,199.486555563,8.55398429847,82.5484954073,0.0,48.2474882111,60.1281475517,1.10357337489,0.0,1.10357337489
 09/01  16:00:00,201.521229668,8.27967000039,81.9675937009,0.0,48.2474882111,63.0180376616,1.10383218683,0.0,1.10383218683
 09/01  17:00:00,188.03133346,7.96187121219,79.7404099342,0.0,37.5258241642,62.7947880557,1.10339716766,0.0,1.10339716766
 09/01  18:00:00,131.568683447,5.29794803795,63.4399562433,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/01  19:00:00,121.039379958,4.46694208757,53.8431165808,0.0,26.8041601173,33.4493877451,1.10320134477,0.0,1.10320134477
 09/01  20:00:00,107.47499204,3.6983049807,44.7931951735,0.0,16.0824960704,28.0885557216,1.10318197854,0.0,1.10318197854
 09/01  21:00:00,102.90455165,3.54958254355,41.6558728243,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  23:00:00,44.1107810365,0.402998707627,4.77159812922,0.0,2.68041601173,21.4433280938,1.10289217911,0.0,1.10289217911
 09/01  24:00:00,41.290192236,0.201499353813,2.15250868253,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289852335,0.0,1.10289852335
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290167233,0.0,1.10290167233
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,80.6208722952,3.93742876146,35.0066023046,0.0602410177354,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/02  07:00:00,72.4794984532,3.44581366009,34.0515074006,0.564661430287,5.36083202345,26.5809105114,1.10302344278,0.0,1.10302344278
 09/02  08:00:00,98.7248674634,3.44581366009,37.1362248382,0.0306840211074,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/02  09:00:00,106.343887344,3.52092948125,42.4631206107,0.0,26.8041601173,33.5472370403,1.1032689803,0.0,1.1032689803
 09/02  10:00:00,113.105496119,3.96169796081,49.7472576097,0.0,26.8041601173,32.583940337,1.10322475944,0.0,1.10322475944
 09/02  11:00:00,122.071604076,4.38437586468,56.0429953548,0.0,26.8041601173,34.8316326447,1.10330653544,0.0,1.10330653544
 09/02  12:00:00,124.567513652,4.53432799016,59.6733484098,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/02  13:00:00,122.118415669,4.57404756844,59.7533220572,0.0,26.8041601173,30.9784458315,1.10323543614,0.0,1.10323543614
 09/02  14:00:00,87.8097022477,4.11798473546,54.3103260921,0.0,8.04124803518,21.3317032909,1.10311961489,0.0,1.10311961489
 09/02  15:00:00,80.4010181606,3.69277642604,48.6112459188,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/02  16:00:00,80.1913172546,3.63336122623,48.1398613115,0.0,8.04124803518,20.3684065876,1.10309800095,0.0,1.10309800095
 09/02  17:00:00,72.1844120795,3.51279026372,47.973676233,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/02  18:00:00,29.9090510492,0.934819147956,10.202879725,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,29.1975826595,0.60449806144,7.3543990885,0.0,2.68041601173,16.0824960704,1.1029802215,0.0,1.1029802215
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298503231,0.0,1.10298503231
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289798608,0.0,1.10289798608
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288017466,0.0,1.10288017466
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286406926,0.0,1.10286406926
 09/03  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,36.219556746,1.25199914175,16.1962054281,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,51.0773650549,2.69771196797,29.6083009107,0.0,2.68041601173,16.0824960704,1.10292785363,0.0,1.10292785363
 09/03  10:00:00,47.9123032332,2.50804510217,26.6329059549,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,51.3818357351,2.71915830829,29.8913252506,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,49.5816702719,2.53885758383,28.2714605119,0.0,2.68041601173,16.0824960704,1.10297497149,0.0,1.10297497149
 09/03  13:00:00,54.3966198243,2.86247457612,32.762793072,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,52.3069936287,2.66857530393,30.8670661486,0.0,2.68041601173,16.0824960704,1.10297285636,0.0,1.10297285636
 09/03  15:00:00,57.1176376954,2.93279745863,35.4134880606,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,53.8058956274,2.68996625173,32.3445771995,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,56.7388060489,2.91723563072,35.050218242,0.0,2.68041601173,16.0824960704,1.10292596822,0.0,1.10292596822
 09/03  18:00:00,51.1492639234,2.56003514245,29.8178766047,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  19:00:00,56.9283023034,2.72120792615,30.5010755344,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,55.1372413548,1.81563577952,19.7462533991,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,50.2094739669,1.37313653398,15.2609852567,0.0,2.68041601173,16.0824960704,1.10293714371,0.0,1.10293714371
