Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/03  22:00:00,42.1377630213,0.671664512711,7.89074633242,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,40.0083741427,0.503748384534,5.92927358199,0.0,2.68041601173,16.0824960704,1.10291992488,0.0,1.10291992488
 09/03  24:00:00,41.2293999651,0.60449806144,7.0495497275,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288101514,0.0,1.10288101514
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294228878,0.0,1.10294228878
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,49.780748989,2.42024987142,28.5891469414,0.0,2.68041601173,16.0824960704,1.10292352946,0.0,1.10292352946
 09/04  09:00:00,45.3762554857,2.30533896963,24.2995643399,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,50.6775088585,2.65077840047,29.2553782819,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,49.5496429382,2.50934045514,28.2689503068,0.0,2.68041601173,16.0824960704,1.10297637522,0.0,1.10297637522
 09/04  12:00:00,54.0803503554,2.80695729705,32.5020408822,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,52.1154666748,2.62423604167,30.7198784569,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,57.4669720674,2.90290418967,35.7927157015,0.0,2.68041601173,16.0824960704,1.10292294318,0.0,1.10292294318
 09/04  15:00:00,54.0892133217,2.58034442247,32.737516723,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,59.8871047868,3.00669513146,38.1090574792,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,54.6020168914,2.67013590234,33.1605288128,0.0,2.68041601173,16.0824960704,1.10292794316,0.0,1.10292794316
 09/04  18:00:00,56.743154356,2.89160199177,35.080200188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  19:00:00,53.9081902151,2.50023592114,27.7019354511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,52.4799851277,1.53296835835,17.3716645931,0.0,2.68041601173,16.0824960704,1.10290852299,0.0,1.10290852299
 09/04  21:00:00,46.5992493041,1.06319054879,11.9607065791,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  22:00:00,47.5408845009,1.17163718017,12.7938951446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,41.3299559015,0.60449806144,7.1501056639,0.0,2.68041601173,16.0824960704,1.10292186717,0.0,1.10292186717
 09/04  24:00:00,41.6911962123,0.60449806144,7.5113459747,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,47.397174702,0.60449806144,7.85649244091,0.0,2.68041601173,21.4433280938,1.10294680838,0.0,1.10294680838
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,49.982011824,0.60449806144,7.7609135512,0.0,5.36083202345,21.4433280938,1.10301618707,0.0,1.10301618707
 09/05  06:00:00,82.7174644329,4.12269404803,36.9781701735,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,93.6613653506,3.44581366009,38.9754925604,0.0,16.0824960704,32.6817896323,1.10321054888,0.0,1.10321054888
 09/05  08:00:00,175.33436489,4.97090648081,51.7042177169,0.0,48.2474882111,70.4033123869,1.10356381595,0.0,1.10356381595
 09/05  09:00:00,178.41822312,5.99258050133,62.1149733555,0.0,48.2474882111,62.0547409583,1.10369718555,0.0,1.10369718555
 09/05  10:00:00,186.392910678,6.95559431354,71.0532405079,0.0,48.2474882111,60.1281475517,1.10368375204,0.0,1.10368375204
 09/05  11:00:00,197.220021101,7.8952615226,79.0140903152,0.0,48.2474882111,62.0547409583,1.10384875226,0.0,1.10384875226
 09/05  12:00:00,199.226102669,7.7424008354,81.7173810767,0.0,48.2474882111,61.5103924513,2.18810468956,0.0,2.18810468956
 09/05  13:00:00,210.050034388,8.77326826056,89.3606023582,0.0,48.2474882111,63.6602354638,2.18797463444,0.0,2.18797463444
 09/05  14:00:00,214.297459126,9.50800457719,96.4053786918,0.0,48.2474882111,60.1281475517,1.10360700361,0.0,1.10360700361
 09/05  15:00:00,223.125592552,10.6423625477,104.099154148,0.0,48.2474882111,60.1281475517,1.10359265316,0.0,1.10359265316
 09/05  16:00:00,229.963502913,11.2884014108,107.401135536,0.0,48.2474882111,63.0180376616,1.10386532397,0.0,1.10386532397
 09/05  17:00:00,211.678574377,10.122198126,101.227323937,0.0,37.5258241642,62.7947880557,1.10334664084,0.0,1.10334664084
 09/05  18:00:00,151.019443533,6.53983627969,81.6488280876,0.0,26.8041601173,36.0181789539,1.10325062839,0.0,1.10325062839
 09/05  19:00:00,136.710083272,5.12579554293,66.3876331055,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,114.550506326,3.96879103876,51.5982234011,0.0,16.0824960704,28.0885557216,1.10317021702,0.0,1.10317021702
 09/05  21:00:00,107.007690937,3.70474774819,45.6038469069,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289299339,0.0,1.10289299339
 09/05  23:00:00,46.425636056,0.60449806144,6.88495379491,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,44.0406145422,0.402998707627,4.70143163492,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,41.2344093159,0.201499353813,2.09672576246,0.0,2.68041601173,21.4433280938,1.10289961807,0.0,1.10289961807
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290142841,0.0,1.10290142841
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  06:00:00,81.8173884872,4.1072839673,36.0287585952,0.064745713374,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,89.2403726647,3.44581366009,34.2840927405,0.270407134041,16.0824960704,32.6817896323,1.10314854405,0.0,1.10314854405
 09/06  08:00:00,170.612256347,5.00388446894,46.9491311863,0.0,48.2474882111,70.4033123869,1.1035949872,0.0,1.1035949872
 09/06  09:00:00,172.983290602,5.8607519768,56.8118693619,0.0,48.2474882111,62.0547409583,1.10372469113,0.0,1.10372469113
 09/06  10:00:00,180.826554586,6.82032226638,65.6221564627,0.0,48.2474882111,60.1281475517,1.10370997506,0.0,1.10370997506
 09/06  11:00:00,190.905414985,7.70725231433,72.8874934071,0.0,48.2474882111,62.0547409583,2.18758049759,0.0,2.18758049759
 09/06  12:00:00,191.632729131,7.44229873896,74.4241096357,0.0,48.2474882111,61.5103924513,1.10399692501,0.0,1.10399692501
 09/06  13:00:00,202.488023673,8.45217054457,82.1196893597,0.0,48.2474882111,63.6602354638,2.18799125709,0.0,2.18799125709
 09/06  14:00:00,205.195949888,8.71272090467,88.0991531266,0.0,48.2474882111,60.1281475517,1.10354399612,0.0,1.10354399612
 09/06  15:00:00,212.573416142,9.30970694009,94.8796333455,0.0,48.2474882111,60.1281475517,1.10353744546,0.0,1.10353744546
 09/06  16:00:00,217.842939357,9.55616057737,97.0128128126,0.0,48.2474882111,63.0180376616,1.10373570683,0.0,1.10373570683
 09/06  17:00:00,198.138309093,8.27771904251,89.5315377367,0.0,37.5258241642,62.7947880557,1.10341690925,0.0,1.10341690925
 09/06  18:00:00,141.590178764,5.82761603585,72.9317835634,0.0,26.8041601173,36.0181789539,1.10325975313,0.0,1.10325975313
 09/06  19:00:00,129.352910293,4.73000549573,59.4262501737,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/06  20:00:00,110.062878443,3.79743137446,47.2819551819,0.0,16.0824960704,28.0885557216,1.10318528045,0.0,1.10318528045
 09/06  21:00:00,103.771103167,3.58006627114,42.4919406137,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297118085,0.0,1.10297118085
 09/06  23:00:00,46.457942416,0.60449806144,6.91726015496,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290333115,0.0,1.10290333115
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289194086,0.0,1.10289194086
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  06:00:00,80.8635729957,4.06989499333,35.0520929301,0.124984860899,5.36083202345,21.4433280938,1.10294776994,0.0,1.10294776994
 09/07  07:00:00,87.5507112804,3.44581366009,32.401707541,0.463130949266,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/07  08:00:00,168.413911201,4.76978779033,44.9848827183,0.0,48.2474882111,70.4033123869,1.10359396713,0.0,1.10359396713
 09/07  09:00:00,172.154207579,5.49135118421,56.3521871317,0.0,48.2474882111,62.0547409583,2.1872401965,0.0,2.1872401965
 09/07  10:00:00,181.484846059,6.49232057977,66.6084496219,0.0,48.2474882111,60.1281475517,1.1037510363,0.0,1.1037510363
 09/07  11:00:00,192.078690801,7.40454811293,74.363473425,0.0,48.2474882111,62.0547409583,1.10383932793,0.0,1.10383932793
 09/07  12:00:00,193.482169739,7.21383616072,76.5020128221,0.0,48.2474882111,61.5103924513,2.18807589427,0.0,2.18807589427
 09/07  13:00:00,203.478930772,8.27408732897,83.2886796744,0.0,48.2474882111,63.6602354638,1.10402097028,0.0,1.10402097028
 09/07  14:00:00,204.836256584,8.71378762555,87.7383931013,0.0,48.2474882111,60.1281475517,1.10363318199,0.0,1.10363318199
 09/07  15:00:00,211.894449704,9.73463626371,93.7757375836,0.0,48.2474882111,60.1281475517,1.10351530567,0.0,1.10351530567
 09/07  16:00:00,217.935188363,10.4196041478,96.2416182486,0.0,48.2474882111,63.0180376616,1.10379100484,0.0,1.10379100484
 09/07  17:00:00,199.236153652,9.36093980264,89.5461615353,0.0,37.5258241642,62.7947880557,1.10362176706,0.0,1.10362176706
 09/07  18:00:00,138.779428506,5.94131353358,70.007335807,0.0,26.8041601173,36.0181789539,1.10330008216,0.0,1.10330008216
 09/07  19:00:00,127.688106858,4.71277913397,57.7786731006,0.0,26.8041601173,33.4493877451,1.10290481825,0.0,1.10290481825
 09/07  20:00:00,109.642885879,3.78400758976,46.8753864028,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,104.015691601,3.59314873022,42.723446589,0.0,16.0824960704,26.8041601173,1.10296867514,0.0,1.10296867514
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,46.3608778822,0.60449806144,6.82019562114,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029008452,0.0,1.1029008452
 09/08  01:00:00,46.4082645383,0.60449806144,6.8675822772,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290244769,0.0,1.10290244769
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,49.2584819218,0.60449806144,7.03738364897,0.0,5.36083202345,21.4433280938,1.10296874729,0.0,1.10296874729
 09/08  06:00:00,81.6277524994,4.15784475704,35.853307531,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,91.7082004955,3.4482614748,37.0198798907,0.0,16.0824960704,32.6817896323,1.1032637341,0.0,1.1032637341
 09/08  08:00:00,175.094177497,5.12445537631,51.3104814286,0.0,48.2474882111,70.4033123869,1.10356608759,0.0,1.10356608759
 09/08  09:00:00,178.36741353,6.01354237466,62.043201892,0.0,48.2474882111,62.0547409583,1.10371677349,0.0,1.10371677349
 09/08  10:00:00,185.225637585,6.81554489146,70.026016837,0.0,48.2474882111,60.1281475517,1.10371291733,0.0,1.10371291733
 09/08  11:00:00,195.276024397,7.92718403667,77.0381710969,0.0,48.2474882111,62.0547409583,1.10392509488,0.0,1.10392509488
 09/08  12:00:00,194.401774335,7.62076169892,77.0146918791,0.0,48.2474882111,61.5103924513,2.18811874269,0.0,2.18811874269
 09/08  13:00:00,203.261101742,8.56205807991,82.7828798931,0.0,48.2474882111,63.6602354638,1.10409849132,0.0,1.10409849132
 09/08  14:00:00,205.440225836,9.04191856403,88.0142314151,0.0,48.2474882111,60.1281475517,2.18738615154,0.0,2.18738615154
 09/08  15:00:00,213.514755431,10.1187092149,95.0119703588,0.0,48.2474882111,60.1281475517,1.10353552152,0.0,1.10353552152
 09/08  16:00:00,221.367251789,10.9065760769,99.1867097449,0.0,48.2474882111,63.0180376616,1.10380853153,0.0,1.10380853153
 09/08  17:00:00,203.42348402,9.6880258288,93.4064058767,0.0,37.5258241642,62.7947880557,1.10338698828,0.0,1.10338698828
 09/08  18:00:00,143.518898618,6.23265434472,74.4554651077,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/08  19:00:00,130.283784583,4.87596451022,60.21116545,0.0,26.8041601173,33.4493877451,1.10320186793,0.0,1.10320186793
 09/08  20:00:00,110.260965895,3.90708453644,47.3703894721,0.0,16.0824960704,28.0885557216,1.10318864206,0.0,1.10318864206
 09/08  21:00:00,102.879521773,3.67688667748,41.5035388135,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,43.9935266764,0.201499353813,2.17542711119,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,43.5169346896,0.402998707627,4.17775178228,0.0,2.68041601173,21.4433280938,1.102933326,0.0,1.102933326
 09/08  24:00:00,45.6615020901,0.60449806144,6.12081982897,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289970899,0.0,1.10289970899
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290186169,0.0,1.10290186169
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,78.3475405493,4.02909937644,32.6820386474,0.0198023140735,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,68.4143344966,3.44581366009,30.0110547958,0.539950078375,5.36083202345,26.5809105114,1.10303374276,0.0,1.10303374276
 09/09  08:00:00,93.8272232369,3.45220227436,32.1795282568,0.0833477616963,26.8041601173,31.2995447326,0.02,0.0,0.02
 09/09  09:00:00,100.765291247,3.64413020852,36.7613237864,0.0,26.8041601173,33.5472370403,1.1032181462,0.0,1.1032181462
 09/09  10:00:00,107.438761092,4.12152775655,43.9206927869,0.0,26.8041601173,32.583940337,1.1032149972,0.0,1.1032149972
 09/09  11:00:00,116.309058311,4.4999908175,50.164834637,0.0,26.8041601173,34.8316326447,1.10329446878,0.0,1.10329446878
 09/09  12:00:00,119.577259006,4.666497883,54.550923871,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/09  13:00:00,120.978905077,4.82721337708,58.3606456566,0.0,26.8041601173,30.9784458315,1.10324379221,0.0,1.10324379221
 09/09  14:00:00,92.554181264,4.56064220191,58.6121476419,0.0,8.04124803518,21.3317032909,1.1031341323,0.0,1.1031341323
 09/09  15:00:00,94.2848949498,4.75568823521,61.4322108988,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,95.9916742552,4.85279743247,62.7207821059,0.0,8.04124803518,20.3684065876,1.10311603994,0.0,1.10311603994
 09/09  17:00:00,85.0131690336,4.47257419405,59.8426492567,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,51.1026038485,2.58843723171,29.7428144406,0.0,2.68041601173,16.0824960704,1.10300151948,0.0,1.10300151948
 09/09  19:00:00,51.3721964345,2.30130101273,25.3648765789,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,49.4210005807,1.30597008271,14.5396783218,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  21:00:00,38.6180317039,0.402998707627,4.63968082012,0.0,2.68041601173,16.0824960704,1.10298900561,0.0,1.10298900561
 09/09  22:00:00,41.3688698994,0.60449806144,7.18901966177,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029030457,0.0,1.1029030457
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288021308,0.0,1.10288021308
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029420357,0.0,1.1029420357
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,37.4926631726,1.59960008623,17.1217109102,0.0,2.68041601173,16.0824960704,1.10292737629,0.0,1.10292737629
 09/10  09:00:00,48.6142055184,2.69730795962,27.1455453826,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,47.1587269681,2.51495548053,25.8724193113,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,50.9578039303,2.74291370788,29.4435380463,0.0,2.68041601173,16.0824960704,1.10297816985,0.0,1.10297816985
 09/10  12:00:00,50.2704471678,2.60484253815,28.8942524535,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,54.4704668134,2.87805742406,32.8210572132,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,52.8098763426,2.70692773072,31.3315964357,0.0,2.68041601173,16.0824960704,1.10297920885,0.0,1.10297920885
 09/10  15:00:00,56.6832974581,2.9409114621,34.9710338198,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,53.5498121571,2.71676354692,32.061696434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,54.9568554945,2.82032495496,33.3651783633,0.0,2.68041601173,16.0824960704,1.10292907952,0.0,1.10292907952
 09/10  18:00:00,50.8808528411,2.58406203266,29.5254386323,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,56.384800512,2.70268305631,29.9760986128,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,51.6246319068,1.4955900628,16.5536896678,0.0,2.68041601173,16.0824960704,1.10292870183,0.0,1.10292870183
 09/10  21:00:00,52.327314145,1.53433601704,17.2176259517,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,43.2721430843,0.810448630136,8.88634227799,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,43.0504923559,0.793544434351,8.68159574536,0.0,2.68041601173,16.0824960704,1.10292638221,0.0,1.10292638221
 09/10  24:00:00,40.9093492102,0.60449806144,6.72949897252,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,46.2447838077,0.60449806144,6.70410154661,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293472578,0.0,1.10293472578
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,46.5448720974,0.60449806144,7.00418983628,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293235049,0.0,1.10293235049
 09/11  06:00:00,82.6781237474,4.35601536339,36.7055081726,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,92.0204870598,3.44581366009,37.3346142696,0.0,16.0824960704,32.6817896323,1.10319405244,0.0,1.10319405244
 09/11  08:00:00,170.685385836,4.72195706058,47.3041880832,0.0,48.2474882111,70.4033123869,1.10369077456,0.0,1.10369077456
 09/11  09:00:00,171.083580923,5.573139816,55.1997718432,0.0,48.2474882111,62.0547409583,1.10367468525,0.0,1.10367468525
 09/11  10:00:00,177.813043229,6.47413016291,62.9548372096,0.0,48.2474882111,60.1281475517,1.10367024822,0.0,1.10367024822
 09/11  11:00:00,189.413234987,7.51816746546,71.5843982582,0.0,48.2474882111,62.0547409583,2.18771184238,0.0,2.18771184238
 09/11  12:00:00,192.104404688,7.4174788487,74.9206050827,0.0,48.2474882111,61.5103924513,1.1042201766,0.0,1.1042201766
 09/11  13:00:00,202.595241977,8.37911764192,82.2999605656,0.0,48.2474882111,63.6602354638,2.18803208905,0.0,2.18803208905
 09/11  14:00:00,204.911269024,8.81068342333,87.7165097442,0.0,48.2474882111,60.1281475517,1.10357214921,0.0,1.10357214921
 09/11  15:00:00,213.605995133,9.89614538319,95.3257738925,0.0,48.2474882111,60.1281475517,1.103575686,0.0,1.103575686
 09/11  16:00:00,220.368874051,10.6618178204,98.4330902638,0.0,48.2474882111,63.0180376616,1.10379341004,0.0,1.10379341004
 09/11  17:00:00,199.877364304,9.40792366545,90.1403883242,0.0,37.5258241642,62.7947880557,1.10341309597,0.0,1.10341309597
 09/11  18:00:00,135.741195474,5.61688594394,67.293530365,0.0,26.8041601173,36.0181789539,1.10324912301,0.0,1.10324912301
 09/11  19:00:00,127.775100299,4.52941018803,55.5817021544,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/11  20:00:00,109.695454174,3.81437153577,46.8975907524,0.0,16.0824960704,28.0885557216,1.10317022449,0.0,1.10317022449
 09/11  21:00:00,104.829172362,3.63204331956,43.4980327609,0.0,16.0824960704,26.8041601173,1.10296967079,0.0,1.10296967079
 09/11  22:00:00,46.5875837256,0.402998707627,4.56798480664,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,41.3118320292,0.201499353813,2.17414847577,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,46.476907295,0.60449806144,6.93622503391,0.0,2.68041601173,21.4433280938,1.10289150955,0.0,1.10289150955
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,46.4568920828,0.60449806144,6.91620982174,0.0,2.68041601173,21.4433280938,1.10289499214,0.0,1.10289499214
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,81.60408322,4.1961071918,35.7869164698,0.00445934703924,5.36083202345,21.4433280938,1.10300849602,0.0,1.10300849602
 09/12  07:00:00,89.0723287575,3.44596101358,34.2394024282,0.146906185639,16.0824960704,32.6817896323,1.10326577538,0.0,1.10326577538
 09/12  08:00:00,170.427508715,4.95686357265,46.8114044505,0.0,48.2474882111,70.4033123869,1.10358478746,0.0,1.10358478746
 09/12  09:00:00,171.692789155,5.60049676403,55.7816231277,0.0,48.2474882111,62.0547409583,1.10361844188,0.0,1.10361844188
 09/12  10:00:00,180.158101663,6.67923229022,65.094793516,0.0,48.2474882111,60.1281475517,1.10376548786,0.0,1.10376548786
 09/12  11:00:00,191.080269644,7.70401146942,73.065588911,0.0,48.2474882111,62.0547409583,1.10384064441,0.0,1.10384064441
 09/12  12:00:00,192.658987191,7.47668658602,75.4159798481,0.0,48.2474882111,61.5103924513,2.18828727808,0.0,2.18828727808
 09/12  13:00:00,202.82743151,8.42030420759,82.4909635331,0.0,48.2474882111,63.6602354638,1.1040468396,0.0,1.1040468396
 09/12  14:00:00,205.198032561,8.8499511521,87.9640055521,0.0,48.2474882111,60.1281475517,1.10380425963,0.0,1.10380425963
 09/12  15:00:00,214.358991229,10.0228008041,95.9521145682,0.0,48.2474882111,60.1281475517,2.18713157317,0.0,2.18713157317
 09/12  16:00:00,222.009214021,10.8798136463,99.8554344075,0.0,48.2474882111,63.0180376616,1.10379682565,0.0,1.10379682565
 09/12  17:00:00,202.29835632,9.6732228463,92.2960811599,0.0,37.5258241642,62.7947880557,1.10338264909,0.0,1.10338264909
 09/12  18:00:00,139.57655788,6.0221220875,70.7236566275,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/12  19:00:00,130.210165269,4.73315939096,57.8130179219,0.0,26.8041601173,33.4493877451,1.10320352253,0.0,1.10320352253
 09/12  20:00:00,110.500904197,3.87430541363,47.6431068968,0.0,16.0824960704,28.0885557216,1.10319449515,0.0,1.10319449515
 09/12  21:00:00,105.087226552,3.66037193549,43.7277583351,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,46.5600457671,0.402998707627,4.5404468481,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,41.3010437905,0.201499353813,2.16336023703,0.0,2.68041601173,21.4433280938,1.10289705388,0.0,1.10289705388
 09/12  24:00:00,46.0891919606,0.60449806144,6.54850969948,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289844183,0.0,1.10289844183
 09/13  02:00:00,43.8048944816,0.402998707627,4.46571157435,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,41.1988460145,0.201499353813,2.06116246105,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289968058,0.0,1.10289968058
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,81.107157902,4.35862269487,35.1319349958,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,84.7505000473,3.45126558098,30.0566219845,0.0025533518311,16.0824960704,32.6817896323,1.1032196892,0.0,1.1032196892
 09/13  08:00:00,160.841304726,4.72274729811,37.4593167362,0.0,48.2474882111,70.4033123869,1.10361263456,0.0,1.10361263456
 09/13  09:00:00,154.855432127,4.6372099375,39.9075529264,0.0,48.2474882111,62.0547409583,1.10362122663,0.0,1.10362122663
 09/13  10:00:00,155.992756256,4.77521737411,42.8334630254,0.0,48.2474882111,60.1281475517,1.10376590653,0.0,1.10376590653
 09/13  11:00:00,164.351653828,5.53169827744,48.5092862866,0.0,48.2474882111,62.0547409583,2.18775332474,0.0,2.18775332474
 09/13  12:00:00,159.878033788,5.31699491226,44.794718119,0.0,48.2474882111,61.5103924513,1.10412343107,0.0,1.10412343107
 09/13  13:00:00,164.118401515,5.91125701302,46.2909807329,0.0,48.2474882111,63.6602354638,2.18830228403,0.0,2.18830228403
 09/13  14:00:00,162.72857672,5.80431932211,48.5401815412,0.0,48.2474882111,60.1281475517,1.10357415328,0.0,1.10357415328
 09/13  15:00:00,163.605789135,5.56189504019,49.6598182382,0.0,48.2474882111,60.1281475517,1.10358059547,0.0,1.10358059547
 09/13  16:00:00,169.735277777,5.79632681987,52.66498499,0.0,48.2474882111,63.0180376616,1.10375419623,0.0,1.10375419623
 09/13  17:00:00,158.845471307,5.65169979013,52.8647192033,0.0,37.5258241642,62.7947880557,1.10360141311,0.0,1.10360141311
 09/13  18:00:00,110.144377318,3.96783264952,43.3457655031,0.0,26.8041601173,36.0181789539,1.10329313287,0.0,1.10329313287
 09/13  19:00:00,110.589789914,3.65988259892,39.2659193585,0.0,26.8041601173,33.4493877451,1.10314674716,0.0,1.10314674716
 09/13  20:00:00,97.9029153453,3.45141858292,35.4680048762,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,95.3544397358,3.44581366009,34.2095297939,0.0,16.0824960704,26.8041601173,1.1029744929,0.0,1.1029744929
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290287965,0.0,1.10290287965
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290403536,0.0,1.10290403536
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297223093,0.0,1.10297223093
 09/14  06:00:00,78.4837765706,3.73240005167,31.0918157025,2.04296060515,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,84.6699072088,3.44581366009,27.1898319007,2.79420251794,16.0824960704,32.6817896323,1.10329223067,0.0,1.10329223067
 09/14  08:00:00,156.656999556,4.31489514612,33.6099591006,0.0729046175601,48.2474882111,70.4033123869,1.10362010552,0.0,1.10362010552
 09/14  09:00:00,153.504152738,4.59364312713,38.5998403474,0.0,48.2474882111,62.0547409583,1.10364982747,0.0,1.10364982747
 09/14  10:00:00,157.828837976,5.17339635637,44.2713657629,0.0,48.2474882111,60.1281475517,1.10365596847,0.0,1.10365596847
 09/14  11:00:00,166.281340885,5.89387670409,50.0767949169,0.0,48.2474882111,62.0547409583,1.10384600024,0.0,1.10384600024
 09/14  12:00:00,165.426503238,5.73337365524,49.9268088259,0.0,48.2474882111,61.5103924513,2.18818879679,0.0,2.18818879679
 09/14  13:00:00,173.426961328,6.60231768261,54.9084798767,0.0,48.2474882111,63.6602354638,2.18815481929,0.0,2.18815481929
 09/14  14:00:00,173.864575952,6.79503859171,58.6854615029,0.0,48.2474882111,60.1281475517,1.10358587613,0.0,1.10358587613
 09/14  15:00:00,179.519181574,7.50077672069,63.6343289959,0.0,48.2474882111,60.1281475517,1.10359388824,0.0,1.10359388824
 09/14  16:00:00,186.050376984,8.15517033018,66.6212406867,0.0,48.2474882111,63.0180376616,1.10386025681,0.0,1.10386025681
 09/14  17:00:00,170.257818295,7.39514401934,62.5336219618,0.0,37.5258241642,62.7947880557,1.10339621049,0.0,1.10339621049
 09/14  18:00:00,113.976386214,4.68241725142,46.4631897974,0.0,26.8041601173,36.0181789539,1.1033100744,0.0,1.1033100744
 09/14  19:00:00,110.771957764,3.88804969736,39.2199201103,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/14  20:00:00,96.9477437678,3.52887437681,34.4353775049,0.0,16.0824960704,28.0885557216,1.10318874458,0.0,1.10318874458
 09/14  21:00:00,92.9078999396,3.47232760914,31.7364760487,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297023095,0.0,1.10297023095
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290674293,0.0,1.10290674293
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029073173,0.0,1.1029073173
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,73.5726465237,3.76157490613,26.8079872984,1.38648410784,5.36083202345,21.4433280938,1.10295182116,0.0,1.10295182116
 09/15  07:00:00,78.5058559382,3.44581366009,21.4297686249,2.39021452315,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/15  08:00:00,150.262570326,4.29893985438,27.2906715341,0.0137182454674,48.2474882111,70.4033123869,1.10351298304,0.0,1.10351298304
 09/15  09:00:00,147.224200333,4.62119521803,32.2923358518,0.0,48.2474882111,62.0547409583,2.18741912491,0.0,2.18741912491
 09/15  10:00:00,152.561929698,5.33594064638,38.8419131943,0.0,48.2474882111,60.1281475517,1.10373113302,0.0,1.10373113302
 09/15  11:00:00,162.586474557,6.18751948041,46.088285813,0.0,48.2474882111,62.0547409583,1.10399548535,0.0,1.10399548535
 09/15  12:00:00,164.445729861,6.07357253658,48.6058365676,0.0,48.2474882111,61.5103924513,2.18826066534,0.0,2.18826066534
 09/15  13:00:00,174.23131376,6.9649950415,55.3501549494,0.0,48.2474882111,63.6602354638,1.10404528838,0.0,1.10404528838
 09/15  14:00:00,175.453638658,7.16200627018,59.9075565307,0.0,48.2474882111,60.1281475517,1.10380924169,0.0,1.10380924169
 09/15  15:00:00,182.549292653,7.96579321849,66.1994235775,0.0,48.2474882111,60.1281475517,2.1871574975,0.0,2.1871574975
 09/15  16:00:00,189.730653706,8.646898996,69.8097887428,0.0,48.2474882111,63.0180376616,1.10382502797,0.0,1.10382502797
 09/15  17:00:00,173.277635751,7.75598136636,65.1926020709,0.0,37.5258241642,62.7947880557,1.10340754303,0.0,1.10340754303
 09/15  18:00:00,116.917407443,4.94994114056,49.1366871375,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/15  19:00:00,111.02020783,4.03890104062,39.3173188332,0.0,26.8041601173,33.4493877451,1.10322413685,0.0,1.10322413685
 09/15  20:00:00,95.2663966123,3.56169096242,32.7212137638,0.0,16.0824960704,28.0885557216,1.10317602822,0.0,1.10317602822
 09/15  21:00:00,90.7795177559,3.49517687057,29.5852446036,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.102899846,0.0,1.102899846
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290049905,0.0,1.10290049905
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290036914,0.0,1.10290036914
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,72.1373171722,3.67928209608,23.5234476824,3.31798718234,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,59.5762935497,3.44581366009,17.4498025306,4.2631613967,5.36083202345,26.5809105114,1.10300192854,0.0,1.10300192854
 09/16  08:00:00,83.8065075403,3.45275470799,20.3570792085,1.88452867979,26.8041601173,31.2995447326,1.10315012038,0.0,1.10315012038
 09/16  09:00:00,89.5490814912,3.62757223191,25.1100316866,0.451640321044,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  10:00:00,93.1267786449,3.7524163786,29.9778217179,0.0,26.8041601173,32.583940337,1.10323609759,0.0,1.10323609759
 09/16  11:00:00,100.46279351,4.02355214926,34.7950085046,0.0,26.8041601173,34.8316326447,1.10331798895,0.0,1.10331798895
 09/16  12:00:00,103.1135083,4.16719759963,38.5864734485,0.0,26.8041601173,33.5472370403,1.10324965439,0.0,1.10324965439
 09/16  13:00:00,104.33425393,4.33661693787,42.2065909489,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 09/16  14:00:00,77.1287100398,4.24718171458,43.500136905,0.0,8.04124803518,21.3317032909,1.10314237563,0.0,1.10314237563
 09/16  15:00:00,77.3262680243,4.25970032685,44.9695718817,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/16  16:00:00,80.434032905,4.36995495807,47.6459832301,0.0,8.04124803518,20.3684065876,1.10312766591,0.0,1.10312766591
 09/16  17:00:00,70.0956882483,4.06453065042,45.3332120151,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,45.5859952876,2.49329305234,24.3213500591,0.0,2.68041601173,16.0824960704,1.10300987218,0.0,1.10300987218
 09/16  19:00:00,43.3215138498,1.63251163311,15.5156500405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295175865,0.0,1.10295175865
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290468739,0.0,1.10290468739
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286717985,0.0,1.10286717985
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029425632,0.0,1.1029425632
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,30.1955660056,1.35274881865,10.0714650107,0.0,2.68041601173,16.0824960704,1.10291309226,0.0,1.10291309226
 09/17  09:00:00,39.4428446506,2.40386567088,18.2676268035,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,43.0899559928,2.68944467931,21.6291591373,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,43.0341121299,2.51136210835,21.7513978453,0.0,2.68041601173,16.0824960704,1.102964301,0.0,1.102964301
 09/17  12:00:00,46.1827086571,2.7285476249,24.682808856,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,45.6623550522,2.63314648635,24.2578563896,0.0,2.68041601173,16.0824960704,1.10306129402,0.0,1.10306129402
 09/17  14:00:00,48.9719719968,2.86693780791,27.3336820127,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,47.9270924168,2.6749178703,26.4808223703,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,50.5201166147,2.81434339938,28.9344210392,0.0,2.68041601173,16.0824960704,1.10293065527,0.0,1.10293065527
 09/17  17:00:00,47.8567748989,2.58813445891,26.4972882638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,48.8412712425,2.7144734653,27.355445601,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,42.2409087309,1.48763635802,14.5799201967,0.0,2.68041601173,16.0824960704,1.10292398566,0.0,1.10292398566
 09/17  20:00:00,45.1851070376,1.08334048417,10.5264143772,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,35.74306849,0.201499353813,1.96621695994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,39.9551790628,0.60449806144,5.77532882513,0.0,2.68041601173,16.0824960704,1.10293444189,0.0,1.10293444189
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289849726,0.0,1.10289849726
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289921051,0.0,1.10289921051
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,73.0427017092,3.77410897137,26.9705541115,0.68143841487,5.36083202345,21.4433280938,1.10295325411,0.0,1.10295325411
 09/18  07:00:00,79.5015828356,3.44581366009,23.4231938132,1.39251623224,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/18  08:00:00,153.594438957,4.30086467917,30.6343335855,0.0,48.2474882111,70.4033123869,1.10341766275,0.0,1.10341766275
 09/18  09:00:00,154.286627916,4.90794989055,39.0680087624,0.0,48.2474882111,62.0547409583,2.18737826564,0.0,2.18737826564
 09/18  10:00:00,162.182983631,5.78535166552,48.013556109,0.0,48.2474882111,60.1281475517,1.10372213467,0.0,1.10372213467
 09/18  11:00:00,172.153306968,6.71262814732,55.1300095576,0.0,48.2474882111,62.0547409583,1.10399719401,0.0,1.10399719401
 09/18  12:00:00,173.377119697,6.58890372233,57.0218952179,0.0,48.2474882111,61.5103924513,2.18829427746,0.0,2.18829427746
 09/18  13:00:00,182.476923828,7.48173328539,63.079026774,0.0,48.2474882111,63.6602354638,1.10407472875,0.0,1.10407472875
 09/18  14:00:00,183.164212214,7.74929856513,67.0308377916,0.0,48.2474882111,60.1281475517,2.18739842741,0.0,2.18739842741
 09/18  15:00:00,190.125360088,8.73327148318,73.0080127475,0.0,48.2474882111,60.1281475517,1.10357128418,0.0,1.10357128418
 09/18  16:00:00,196.300821138,9.35921070784,75.6676444634,0.0,48.2474882111,63.0180376616,1.10388403036,0.0,1.10388403036
 09/18  17:00:00,177.740451246,8.21685884745,69.1945400843,0.0,37.5258241642,62.7947880557,1.10345514106,0.0,1.10345514106
 09/18  18:00:00,118.869237254,5.06812333277,50.9703347555,0.0,26.8041601173,36.0181789539,1.10328931282,0.0,1.10328931282
 09/18  19:00:00,112.896261259,4.11611022033,41.1161630819,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,97.3099081399,3.61041646248,34.7159997913,0.0,16.0824960704,28.0885557216,1.10321390036,0.0,1.10321390036
 09/18  21:00:00,93.3408257427,3.51921247062,32.1225169904,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290856541,0.0,1.10290856541
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029072374,0.0,1.1029072374
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290631172,0.0,1.10290631172
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,74.4584017869,3.83425948474,28.4277679452,0.579774145625,5.36083202345,21.4433280938,1.10295422541,0.0,1.10295422541
 09/19  07:00:00,86.087518036,3.44581366009,27.8669921999,1.06731971255,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/19  08:00:00,159.325529105,4.43359025136,36.2326981618,0.0,48.2474882111,70.4033123869,1.10362786543,0.0,1.10362786543
 09/19  09:00:00,161.306377624,5.12829248946,45.8674158709,0.0,48.2474882111,62.0547409583,2.18728249921,0.0,2.18728249921
 09/19  10:00:00,169.684532025,6.1359934783,55.1644626902,0.0,48.2474882111,60.1281475517,1.10367723649,0.0,1.10367723649
 09/19  11:00:00,180.059000142,7.15658134745,62.5917495307,0.0,48.2474882111,62.0547409583,1.10395298808,0.0,1.10395298808
 09/19  12:00:00,181.039260513,6.99279975768,64.2801399983,0.0,48.2474882111,61.5103924513,2.18844023601,0.0,2.18844023601
 09/19  13:00:00,190.554949101,7.92150830488,70.717277027,0.0,48.2474882111,63.6602354638,1.10403981948,0.0,1.10403981948
 09/19  14:00:00,192.256671449,8.26885430887,75.6037412834,0.0,48.2474882111,60.1281475517,1.10381187898,0.0,1.10381187898
 09/19  15:00:00,200.690012689,9.34351702567,82.9624198069,0.0,48.2474882111,60.1281475517,2.18718654912,0.0,2.18718654912
 09/19  16:00:00,207.643877551,10.0711217613,86.2987898229,0.0,48.2474882111,63.0180376616,1.10386063668,0.0,1.10386063668
 09/19  17:00:00,188.139486598,8.84287046332,78.9675638206,0.0,37.5258241642,62.7947880557,1.10343943759,0.0,1.10343943759
 09/19  18:00:00,126.646348303,5.32814375679,58.4874253811,0.0,26.8041601173,36.0181789539,1.10327647695,0.0,1.10327647695
 09/19  19:00:00,121.744583352,4.30530470253,47.3079573599,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/19  20:00:00,101.664282877,3.68340199333,38.9973889972,0.0,16.0824960704,28.0885557216,1.10320645185,0.0,1.10320645185
 09/19  21:00:00,96.9804839256,3.5449799789,35.736407665,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10289908655,0.0,1.10289908655
 09/19  23:00:00,41.0443783432,0.201499353813,1.90669478971,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,43.0042792057,0.402998707627,3.66509629843,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289655412,0.0,1.10289655412
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290978,0.0,1.10290978
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,75.3336508742,3.98544325904,29.5972395928,0.134367810994,5.36083202345,21.4433280938,1.10295473563,0.0,1.10295473563
 09/20  07:00:00,85.4951071466,3.44581366009,27.9290780123,0.412823010851,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/20  08:00:00,162.4674137,4.79949094619,39.0086820616,0.0,48.2474882111,70.4033123869,1.10371930992,0.0,1.10371930992
 09/20  09:00:00,169.088572154,5.82054550921,52.9573573815,0.0,48.2474882111,62.0547409583,2.18727376473,0.0,2.18727376473
 09/20  10:00:00,178.516891482,6.86753200383,63.2652836218,0.0,48.2474882111,60.1281475517,1.10367714864,0.0,1.10367714864
 09/20  11:00:00,187.609694685,7.83124781337,69.4677776083,0.0,48.2474882111,62.0547409583,1.10395693633,0.0,1.10395693633
 09/20  12:00:00,188.892846924,7.55890924772,71.56761692,0.0,48.2474882111,61.5103924513,2.18846019854,0.0,2.18846019854
 09/20  13:00:00,199.475104583,8.43748973091,79.1214510829,0.0,48.2474882111,63.6602354638,1.10405332655,0.0,1.10405332655
 09/20  14:00:00,202.56871142,8.93335113381,85.2512844291,0.0,48.2474882111,60.1281475517,1.10382701717,0.0,1.10382701717
 09/20  15:00:00,211.83669903,10.1292653526,93.3233578203,0.0,48.2474882111,60.1281475517,2.18721987561,0.0,2.18721987561
 09/20  16:00:00,219.244547807,11.0806965111,96.889885329,0.0,48.2474882111,63.0180376616,1.10388455514,0.0,1.10388455514
 09/20  17:00:00,197.930299848,9.55340548665,88.0478420471,0.0,37.5258241642,62.7947880557,1.10345847151,0.0,1.10345847151
 09/20  18:00:00,135.283476642,5.79349090828,66.6592065689,0.0,26.8041601173,36.0181789539,1.10329448618,0.0,1.10329448618
 09/20  19:00:00,129.626162199,4.52918061347,54.9656602962,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/20  20:00:00,110.052850449,3.82535862669,47.243999936,0.0,16.0824960704,28.0885557216,1.10317721595,0.0,1.10317721595
 09/20  21:00:00,103.366617038,3.63353271281,42.0339880438,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10290758494,0.0,1.10290758494
 09/20  23:00:00,45.8191004923,0.60449806144,6.27841823125,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,45.1735861383,0.60449806144,5.63290387726,0.0,2.68041601173,21.4433280938,1.10296081555,0.0,1.10296081555
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290259847,0.0,1.10290259847
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,74.6740779071,3.89217326337,28.6500829663,0.515221466053,5.36083202345,21.4433280938,1.10295413735,0.0,1.10295413735
 09/21  07:00:00,79.2289233376,3.44581366009,20.5276736157,1.54804359842,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,147.84814141,4.46181838649,24.7270823319,0.0,48.2474882111,70.4033123869,1.10364507454,0.0,1.10364507454
 09/21  09:00:00,140.040699549,4.31801928787,25.4120109977,0.0,48.2474882111,62.0547409583,2.18735644888,0.0,2.18735644888
 09/21  10:00:00,141.045555717,4.5937050139,28.0677748459,0.0,48.2474882111,60.1281475517,1.10372248519,0.0,1.10372248519
 09/21  11:00:00,147.959327661,5.23607967684,32.4125787206,0.0,48.2474882111,62.0547409583,1.10400950082,0.0,1.10400950082
 09/21  12:00:00,149.385904091,5.20005097309,34.4195323611,0.0,48.2474882111,61.5103924513,2.18835101182,0.0,2.18835101182
 09/21  13:00:00,153.25818741,5.70563120332,35.6363924373,0.0,48.2474882111,63.6602354638,1.10411658207,0.0,1.10411658207
 09/21  14:00:00,151.260507819,5.87435636427,37.0020755975,0.0,48.2474882111,60.1281475517,2.18749053703,0.0,2.18749053703
 09/21  15:00:00,156.012990767,6.15921503533,41.4696998744,0.0,48.2474882111,60.1281475517,1.10362445539,0.0,1.10362445539
 09/21  16:00:00,159.542317924,6.06399061976,42.2043613377,0.0,48.2474882111,63.0180376616,1.10364375179,0.0,1.10364375179
 09/21  17:00:00,145.948393205,5.85860037568,39.7607405153,0.0,37.5258241642,62.7947880557,1.1034278974,0.0,1.1034278974
 09/21  18:00:00,96.954032569,3.89150959891,30.2317438049,0.0,26.8041601173,36.0181789539,1.10327925677,0.0,1.10327925677
