Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/21  19:00:00,99.5556644442,3.60795566433,25.8163874901,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/21  20:00:00,84.2664408792,3.44667911477,21.8239415066,0.0123283716841,16.0824960704,28.0885557216,1.10321696041,0.0,1.10321696041
 09/21  21:00:00,81.280958547,3.44581366009,19.55216524,0.583883365139,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294313757,0.0,1.10294313757
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290925909,0.0,1.10290925909
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290786582,0.0,1.10290786582
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,81.5896984183,3.59829751642,19.285414315,17.0893863755,5.36083202345,21.4433280938,1.1029577865,0.0,1.1029577865
 09/22  07:00:00,84.3372620664,3.44581366009,9.74531255958,17.4387433833,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/22  08:00:00,140.875258702,3.96936409154,14.5619923475,3.68466157096,48.2474882111,70.4033123869,1.10337374084,0.0,1.10337374084
 09/22  09:00:00,133.596603473,3.86560686041,17.72232676,1.69800058876,48.2474882111,62.0547409583,2.18752528369,0.0,2.18752528369
 09/22  10:00:00,134.011530554,3.98928050182,21.1073114409,0.530862754275,48.2474882111,60.1281475517,1.10381360829,0.0,1.10381360829
 09/22  11:00:00,140.17916556,4.36468141691,25.4701790453,0.0336358339131,48.2474882111,62.0547409583,1.10392057412,0.0,1.10392057412
 09/22  12:00:00,143.880574319,4.5859001823,29.5283533803,0.0,48.2474882111,61.5103924513,2.18825077445,0.0,2.18825077445
 09/22  13:00:00,151.957224435,5.12645891314,34.9146017531,0.0,48.2474882111,63.6602354638,2.18830053151,0.0,2.18830053151
 09/22  14:00:00,151.751585819,5.23199720238,38.1355127597,0.0,48.2474882111,60.1281475517,1.10357610008,0.0,1.10357610008
 09/22  15:00:00,155.949264953,5.51307484202,42.0521142537,0.0,48.2474882111,60.1281475517,1.10360503762,0.0,1.10360503762
 09/22  16:00:00,163.478491201,6.11114199323,46.0933832406,0.0,48.2474882111,63.0180376616,1.10390133037,0.0,1.10390133037
 09/22  17:00:00,150.073056736,5.67834911436,44.0656553077,0.0,37.5258241642,62.7947880557,1.10343679764,0.0,1.10343679764
 09/22  18:00:00,99.6595602612,3.766833133,33.061947963,0.0,26.8041601173,36.0181789539,1.1032957657,0.0,1.1032957657
 09/22  19:00:00,100.749499971,3.49884009981,27.1193385815,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/22  20:00:00,84.1211604252,3.44581841277,21.5644017109,0.12744841544,16.0824960704,28.0885557216,1.10323875417,0.0,1.10323875417
 09/22  21:00:00,80.6574658366,3.44581366009,17.7492785852,1.76327730955,16.0824960704,26.8041601173,1.10298052666,0.0,1.10298052666
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10289659676,0.0,1.10289659676
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291066051,0.0,1.10291066051
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,89.6291080471,3.50701557001,18.2189284712,26.2865637945,5.36083202345,21.4433280938,1.10302385502,0.0,1.10302385502
 09/23  07:00:00,72.6534655675,3.44581366009,8.05677117177,24.26603144,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/23  08:00:00,82.7289251784,3.44581366009,11.9034436515,9.2675229228,26.8041601173,31.2995447326,1.10318941419,0.0,1.10318941419
 09/23  09:00:00,85.6478270739,3.44765091557,16.8619926933,4.9783462134,26.8041601173,33.5472370403,1.1033284351,0.0,1.1033284351
 09/23  10:00:00,86.3337979602,3.46630893525,20.9065640564,2.56438442014,26.8041601173,32.583940337,0.02,0.0,0.02
 09/23  11:00:00,90.9882890916,3.54836918896,24.7916236299,1.00406341664,26.8041601173,34.8316326447,1.1033187796,0.0,1.1033187796
 09/23  12:00:00,94.5225100659,3.80250255358,29.8668590938,0.493311166805,26.8041601173,33.5472370403,1.10326512587,0.0,1.10326512587
 09/23  13:00:00,95.7403157412,4.00344494479,33.8445106725,0.10131408095,26.8041601173,30.9784458315,1.10327821628,0.0,1.10327821628
 09/23  14:00:00,68.8202950139,3.97013978157,35.4687638122,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/23  15:00:00,69.2279573401,3.90404484268,37.2269166816,0.0,8.04124803518,20.0473076865,1.10310914367,0.0,1.10310914367
 09/23  16:00:00,70.9128638518,3.90718110777,38.5875880271,0.0,8.04124803518,20.3684065876,1.10311609479,0.0,1.10311609479
 09/23  17:00:00,61.4611606354,3.69013520337,37.0730798492,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,41.2540476947,2.25281388543,20.229881633,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  19:00:00,35.8715365887,0.75805882664,6.47279225252,0.0,2.68041601173,16.0824960704,1.1030111616,0.0,1.1030111616
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030059088,0.0,1.1030059088
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029103723,0.0,1.1029103723
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288468396,0.0,1.10288468396
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028840784,0.0,1.1028840784
 09/24  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,21.0908884151,0.299300302885,2.02023593598,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,39.1595510107,2.59545144502,17.7927473895,0.0,2.68041601173,16.0824960704,1.1029335112,0.0,1.1029335112
 09/24  10:00:00,37.2519670925,2.23004265546,16.2505722609,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,43.7828935504,2.82113654496,22.1904048292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,40.7909305367,2.33056736706,19.6890109934,0.0,2.68041601173,16.0824960704,1.10298890025,0.0,1.10298890025
 09/24  13:00:00,48.3290627404,2.95080415597,26.6069064083,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,44.1024890692,2.44428928471,22.8868476083,0.0,2.68041601173,16.0824960704,1.10298796996,0.0,1.10298796996
 09/24  15:00:00,50.8521644144,2.99818567931,29.0826265589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,44.6711790951,2.39129514485,23.508531774,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,50.416214244,2.92130868301,28.7235533848,0.0,2.68041601173,16.0824960704,1.1029369664,0.0,1.1029369664
 09/24  18:00:00,43.1642908548,2.30929754292,22.0836411357,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,42.5704269331,1.35010390718,12.5796375164,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288349367,0.0,1.10288349367
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287605519,0.0,1.10287605519
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291129477,0.0,1.10291129477
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290875991,0.0,1.10290875991
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,74.9034220807,3.69852747467,28.8713780273,0.7169163674,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,87.0232101553,3.44581366009,28.0248956081,1.84510842368,16.0824960704,32.6817896323,1.10324674584,0.0,1.10324674584
 09/25  08:00:00,156.314309228,3.90227198074,33.7527965553,0.0,48.2474882111,70.4033123869,1.10375610384,0.0,1.10375610384
 09/25  09:00:00,152.159250874,3.80941016288,38.0391714478,0.0,48.2474882111,62.0547409583,1.10369512427,0.0,1.10369512427
 09/25  10:00:00,156.013235388,4.01372376664,43.6154357642,0.0,48.2474882111,60.1281475517,2.18747381024,0.0,2.18747381024
 09/25  11:00:00,169.021345969,5.03917855692,53.6714981488,0.0,48.2474882111,62.0547409583,1.10389590277,0.0,1.10389590277
 09/25  12:00:00,173.521669773,5.36323259852,58.3921164179,0.0,48.2474882111,61.5103924513,2.18838953386,0.0,2.18838953386
 09/25  13:00:00,184.029954074,6.26803933841,65.8457509665,0.0,48.2474882111,63.6602354638,1.10404285712,0.0,1.10404285712
 09/25  14:00:00,178.440964894,5.63193585192,64.4249531857,0.0,48.2474882111,60.1281475517,1.10382637375,0.0,1.10382637375
 09/25  15:00:00,180.882653196,6.02709649108,66.4714808476,0.0,48.2474882111,60.1281475517,2.18725226547,0.0,2.18725226547
 09/25  16:00:00,184.85300266,6.42271887716,67.156317816,0.0,48.2474882111,63.0180376616,1.10392894979,0.0,1.10392894979
 09/25  17:00:00,170.603849687,6.32074793867,63.9540494344,0.0,37.5258241642,62.7947880557,1.10341088336,0.0,1.10341088336
 09/25  18:00:00,115.068162177,4.13289055565,48.1044924563,0.0,26.8041601173,36.0181789539,1.10333529544,0.0,1.10333529544
 09/25  19:00:00,114.533539154,3.60724193922,40.7949759245,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/25  20:00:00,99.6586915712,3.44779708773,37.2274025974,0.0,16.0824960704,28.0885557216,1.10321678249,0.0,1.10321678249
 09/25  21:00:00,97.098849294,3.44581366009,35.9539393522,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294481494,0.0,1.10294481494
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291216471,0.0,1.10291216471
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029100327,0.0,1.1029100327
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,79.4609237879,3.84127930699,33.9163806242,0.0866636452662,5.36083202345,21.4433280938,1.10296102672,0.0,1.10296102672
 09/26  07:00:00,91.2050069887,3.44581366009,33.6359793156,0.415821549587,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/26  08:00:00,164.897051594,4.32518404563,41.9126268566,0.0,48.2474882111,70.4033123869,2.18717513114,0.0,2.18717513114
 09/26  09:00:00,164.383451153,4.73135417432,49.3414277148,0.0,48.2474882111,62.0547409583,1.10368500365,0.0,1.10368500365
 09/26  10:00:00,171.641291914,5.65705993188,57.6001561248,0.0,48.2474882111,60.1281475517,1.1037281968,0.0,1.1037281968
 09/26  11:00:00,180.044715832,6.43096462835,63.3030819403,0.0,48.2474882111,62.0547409583,1.10400742064,0.0,1.10400742064
 09/26  12:00:00,180.365747704,6.34582822083,64.2535987264,0.0,48.2474882111,61.5103924513,2.18824207861,0.0,2.18824207861
 09/26  13:00:00,188.29455026,6.80552914195,69.5728573488,0.0,48.2474882111,63.6602354638,2.18836065465,0.0,2.18836065465
 09/26  14:00:00,192.004956198,7.21321413663,76.4076662048,0.0,48.2474882111,60.1281475517,1.10370361248,0.0,1.10370361248
 09/26  15:00:00,199.183948505,8.15553398169,82.6443386668,0.0,48.2474882111,60.1281475517,1.10361698102,0.0,1.10361698102
 09/26  16:00:00,205.902078512,9.08187921775,85.5462333272,0.0,48.2474882111,63.0180376616,1.10389066692,0.0,1.10389066692
 09/26  17:00:00,186.088409429,7.90693940444,77.8524177104,0.0,37.5258241642,62.7947880557,1.10351227555,0.0,1.10351227555
 09/26  18:00:00,126.122540898,4.86415971876,58.4276020139,0.0,26.8041601173,36.0181789539,1.10329417865,0.0,1.10329417865
 09/26  19:00:00,122.543552612,4.01953584541,48.3926954773,0.0,26.8041601173,33.4493877451,1.10316315306,0.0,1.10316315306
 09/26  20:00:00,104.041190778,3.53607969407,41.5216191975,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/26  21:00:00,100.126465118,3.46322136033,38.9641474755,0.0,16.0824960704,26.8041601173,1.10298486927,0.0,1.10298486927
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291229221,0.0,1.10291229221
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291016226,0.0,1.10291016226
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298365675,0.0,1.10298365675
 09/27  06:00:00,82.6728741686,4.2113071512,36.844966806,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,92.309965006,3.44581366009,35.1180661508,0.0386927316727,16.0824960704,32.6817896323,1.10328415429,0.0,1.10328415429
 09/27  08:00:00,167.409510676,4.54750015803,44.2027698256,0.0,48.2474882111,70.4033123869,1.10365189302,0.0,1.10365189302
 09/27  09:00:00,164.50424273,4.80789500218,49.3856784639,0.0,48.2474882111,62.0547409583,1.10370944028,0.0,1.10370944028
 09/27  10:00:00,172.113427026,5.97578451752,57.7535666515,0.0,48.2474882111,60.1281475517,1.103748806,0.0,1.103748806
 09/27  11:00:00,183.196327286,7.05650524475,65.8291527778,0.0,48.2474882111,62.0547409583,2.18784938274,0.0,2.18784938274
 09/27  12:00:00,186.508163667,7.04232914343,69.699513767,0.0,48.2474882111,61.5103924513,2.1883971135,0.0,2.1883971135
 09/27  13:00:00,196.660495747,7.99058042982,76.7537515478,0.0,48.2474882111,63.6602354638,1.10414777655,0.0,1.10414777655
 09/27  14:00:00,197.798532261,8.34795760742,81.0664987971,0.0,48.2474882111,60.1281475517,1.10368073006,0.0,1.10368073006
 09/27  15:00:00,203.811727096,9.2841576004,86.1434936383,0.0,48.2474882111,60.1281475517,1.10357761391,0.0,1.10357761391
 09/27  16:00:00,208.929650803,9.92770937593,87.7279754606,0.0,48.2474882111,63.0180376616,2.18762854799,0.0,2.18762854799
 09/27  17:00:00,190.395916456,8.62769675238,81.4391673893,0.0,37.5258241642,62.7947880557,1.10343751617,0.0,1.10343751617
 09/27  18:00:00,130.816819011,5.33163391036,62.6544059351,0.0,26.8041601173,36.0181789539,1.10328486967,0.0,1.10328486967
 09/27  19:00:00,127.95904276,4.27463562332,51.0857525132,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,106.937826645,3.65827770262,44.296057056,0.0,16.0824960704,28.0885557216,1.10322494912,0.0,1.10322494912
 09/27  21:00:00,102.166646235,3.51911096943,40.9484389838,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291348192,0.0,1.10291348192
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,41.7152239084,0.201499353813,2.57754035495,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,43.858021329,0.402998707627,4.51883842172,0.0,2.68041601173,21.4433280938,1.10296636489,0.0,1.10296636489
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290231142,0.0,1.10290231142
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,81.874748589,4.10517445172,36.0790959764,0.0738779495671,5.36083202345,21.4433280938,1.10296111407,0.0,1.10296111407
 09/28  07:00:00,90.7995657785,3.44581366009,33.3379004728,0.308459182261,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/28  08:00:00,169.666223923,4.81908152495,46.1879017058,0.0,48.2474882111,70.4033123869,1.10372481958,0.0,1.10372481958
 09/28  09:00:00,172.489270766,5.73850160447,56.4400998982,0.0,48.2474882111,62.0547409583,2.18754304066,0.0,2.18754304066
 09/28  10:00:00,175.095372617,6.309360117,60.401936643,0.0,48.2474882111,60.1281475517,1.10384944981,0.0,1.10384944981
 09/28  11:00:00,182.403890879,7.1819216246,64.9112999905,0.0,48.2474882111,62.0547409583,1.10397817206,0.0,1.10397817206
 09/28  12:00:00,184.257995684,7.1600944262,67.3315805017,0.0,48.2474882111,61.5103924513,2.18844132567,0.0,2.18844132567
 09/28  13:00:00,193.343354768,8.07449820838,73.3526927907,0.0,48.2474882111,63.6602354638,2.1883514623,0.0,2.1883514623
 09/28  14:00:00,194.028028148,8.42000658356,77.2239457079,0.0,48.2474882111,60.1281475517,1.10370525106,0.0,1.10370525106
 09/28  15:00:00,198.676070053,9.33971638748,80.9522778088,0.0,48.2474882111,60.1281475517,1.103622869,0.0,1.103622869
 09/28  16:00:00,204.701752828,9.81058242306,83.6172044385,0.0,48.2474882111,63.0180376616,1.10390493376,0.0,1.10390493376
 09/28  17:00:00,187.768310956,8.41176949531,79.0274891471,0.0,37.5258241642,62.7947880557,1.10352699739,0.0,1.10352699739
 09/28  18:00:00,130.281713322,5.279080019,62.1718541379,0.0,26.8041601173,36.0181789539,1.10330948224,0.0,1.10330948224
 09/28  19:00:00,127.37882651,4.27051080824,50.5096610789,0.0,26.8041601173,33.4493877451,1.10317527542,0.0,1.10317527542
 09/28  20:00:00,105.191703171,3.71164089625,42.496570389,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,98.4134555715,3.56132145357,37.1530378363,0.0,16.0824960704,26.8041601173,1.10300249962,0.0,1.10300249962
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290587511,0.0,1.10290587511
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291425361,0.0,1.10291425361
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298567675,0.0,1.10298567675
 09/29  06:00:00,73.0766333709,3.7519041578,24.8266608336,2.88146816815,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,77.8117108784,3.44581366009,16.1502412256,4.50826352937,16.0824960704,32.6817896323,1.10325279148,0.0,1.10325279148
 09/29  08:00:00,143.486940792,4.27070543963,19.7897928113,0.767201848771,48.2474882111,70.4033123869,1.1037266441,0.0,1.1037266441
 09/29  09:00:00,137.018407734,4.32654565015,22.3125362855,0.068656535072,48.2474882111,62.0547409583,1.10376494198,0.0,1.10376494198
 09/29  10:00:00,137.855791239,4.60393990007,24.8677754823,0.0,48.2474882111,60.1281475517,1.10381055878,0.0,1.10381055878
 09/29  11:00:00,143.819219733,5.0655510201,28.4429994497,0.0,48.2474882111,62.0547409583,2.18800105621,0.0,2.18800105621
 09/29  12:00:00,146.038647189,5.05361818231,31.2187082499,0.0,48.2474882111,61.5103924513,2.18858680511,0.0,2.18858680511
 09/29  13:00:00,153.268648726,5.71007568439,35.6424092725,0.0,48.2474882111,63.6602354638,1.10425352429,0.0,1.10425352429
 09/29  14:00:00,152.315326275,5.73997073417,38.191279684,0.0,48.2474882111,60.1281475517,1.1038256559,0.0,1.1038256559
 09/29  15:00:00,155.676189153,6.0499010054,41.2422122911,0.0,48.2474882111,60.1281475517,2.18727587972,0.0,2.18727587972
 09/29  16:00:00,161.132724316,6.50383182911,43.3549265196,0.0,48.2474882111,63.0180376616,1.10396452933,0.0,1.10396452933
 09/29  17:00:00,145.547633286,5.76975067394,39.4488302983,0.0,37.5258241642,62.7947880557,1.10344235183,0.0,1.10344235183
 09/29  18:00:00,94.8293830923,3.78601877999,28.2125851471,0.0,26.8041601173,36.0181789539,1.10330323765,0.0,1.10330323765
 09/29  19:00:00,98.903948538,3.56118094156,22.7441129733,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/29  20:00:00,81.2320765528,3.44581366009,18.5660282914,0.236742715139,16.0824960704,28.0885557216,1.10319918306,0.0,1.10319918306
 09/29  21:00:00,80.2155375692,3.44581366009,17.0042513653,2.06637626213,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297757898,0.0,1.10297757898
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291202699,0.0,1.10291202699
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290635965,0.0,1.10290635965
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,84.7742040476,3.53457368812,18.8011906765,20.8218394716,5.36083202345,21.4433280938,1.10300028229,0.0,1.10300028229
 09/30  07:00:00,71.4651248308,3.44581366009,8.63239790083,22.5020639743,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,80.9905763492,3.44581366009,10.4026243921,9.02999335302,26.8041601173,31.2995447326,1.10320990772,0.0,1.10320990772
 09/30  09:00:00,83.2786974364,3.44632862016,14.1123079282,5.36022363637,26.8041601173,33.5472370403,1.10333303139,0.0,1.10333303139
 09/30  10:00:00,83.9929955203,3.46903426764,17.9119918711,3.21542883306,26.8041601173,32.583940337,0.02,0.0,0.02
 09/30  11:00:00,89.54771807,3.62318364559,22.3203531488,1.95994841959,26.8041601173,34.8316326447,1.10333394321,0.0,1.10333394321
 09/30  12:00:00,91.4827240856,3.86387747757,26.2897177934,0.969291562945,26.8041601173,33.5472370403,1.10329017931,0.0,1.10329017931
 09/30  13:00:00,91.3068840891,4.02127624323,29.1581660382,0.336395764811,26.8041601173,30.9784458315,1.10325824249,0.0,1.10325824249
 09/30  14:00:00,63.7936407181,3.98081259984,30.4314366981,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,63.9138981359,3.90364597582,31.9132563443,0.0,8.04124803518,20.0473076865,1.10312849781,0.0,1.10312849781
 09/30  16:00:00,65.8166637125,3.82367455941,33.5748944362,0.0,8.04124803518,20.3684065876,1.10315342556,0.0,1.10315342556
 09/30  17:00:00,56.3268337127,3.63263919983,31.9962489301,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,34.3608841819,1.68615552005,13.9033764857,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,36.8808481858,0.60449806144,5.16833128154,0.0,2.68041601173,16.0824960704,1.10301763596,0.0,1.10301763596
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301478047,0.0,1.10301478047
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291373258,0.0,1.10291373258
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287853466,0.0,1.10287853466
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296259347,0.0,1.10296259347
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293045319,0.0,1.10293045319
 10/01  09:00:00,35.0847867038,1.65989137241,14.6535431552,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,22.2658444107,0.34669729519,3.14779493931,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  11:00:00,46.8540296131,2.83568063158,25.2469968053,0.0,2.68041601173,16.0824960704,1.10299533999,0.0,1.10299533999
 10/01  12:00:00,42.5985893223,2.37537229668,21.4518648494,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  13:00:00,49.9699443166,3.02477056449,28.1738215759,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,45.343965115,2.44982558486,24.1227873539,0.0,2.68041601173,16.0824960704,1.10305971178,0.0,1.10305971178
 10/01  15:00:00,51.937590663,2.89931449834,30.2669239885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,46.0982076885,2.32186544264,25.0049900697,0.0,2.68041601173,16.0824960704,1.10293748924,0.0,1.10293748924
 10/01  17:00:00,52.3993171873,2.89774861513,30.730216396,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,45.1660487355,2.30954698262,24.0851495767,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,43.6676465103,1.14860455336,11.4110231141,0.0,2.68041601173,16.0824960704,1.10292023109,0.0,1.10292023109
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288150999,0.0,1.10288150999
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291606118,0.0,1.10291606118
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291271243,0.0,1.10291271243
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,79.3756053598,3.70295830819,33.06917326,0.986873580275,5.36083202345,21.4433280938,1.10296232149,0.0,1.10296232149
 10/02  07:00:00,89.7939841857,3.44581366009,30.891980922,1.74879714018,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,158.345068572,3.95683022019,35.72899766,0.0,48.2474882111,70.4033123869,1.10373965725,0.0,1.10373965725
 10/02  09:00:00,156.277427927,4.26169319246,41.7050654706,0.0,48.2474882111,62.0547409583,2.18761117328,0.0,2.18761117328
 10/02  10:00:00,164.962810738,5.07639876162,51.5023361191,0.0,48.2474882111,60.1281475517,1.10374346818,0.0,1.10374346818
 10/02  11:00:00,175.467173812,5.87925034807,59.2772542009,0.0,48.2474882111,62.0547409583,1.10404980646,0.0,1.10404980646
 10/02  12:00:00,178.235795634,6.06207650005,62.4073983775,0.0,48.2474882111,61.5103924513,2.18839440428,0.0,2.18839440428
 10/02  13:00:00,188.662236507,6.93226436801,69.81380837,0.0,48.2474882111,63.6602354638,2.18837237946,0.0,2.18837237946
 10/02  14:00:00,189.078272022,7.23245525165,73.4617409131,0.0,48.2474882111,60.1281475517,1.10369077416,0.0,1.10369077416
 10/02  15:00:00,173.927379965,6.77089358085,58.7724105273,0.0,48.2474882111,60.1281475517,1.10362024668,0.0,1.10362024668
 10/02  16:00:00,165.527504391,6.57349415446,47.6800442701,0.0,48.2474882111,63.0180376616,1.10386103862,0.0,1.10386103862
 10/02  17:00:00,145.837892335,5.09706985105,40.4117701695,0.0,37.5258241642,62.7947880557,1.10374676465,0.0,1.10374676465
 10/02  18:00:00,96.9387771854,3.64966958258,30.4583284376,0.0,26.8041601173,36.0181789539,1.10346481248,0.0,1.10346481248
 10/02  19:00:00,104.034536402,3.5497332445,27.8861485346,0.0,26.8041601173,33.4493877451,1.10318664815,0.0,1.10318664815
 10/02  20:00:00,89.2533773305,3.44597253503,26.5841240816,0.239788827741,16.0824960704,28.0885557216,1.10323535672,0.0,1.10323535672
 10/02  21:00:00,88.1314503857,3.44581366009,25.6022850854,1.38425535849,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291008106,0.0,1.10291008106
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291642409,0.0,1.10291642409
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291157496,0.0,1.10291157496
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,76.7691834335,3.64617595265,26.0631717229,5.44323554653,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,84.6599620011,3.44581366009,19.8877992272,7.61895665041,16.0824960704,32.6817896323,1.1031996373,0.0,1.1031996373
 10/03  08:00:00,147.085761142,3.93854412512,22.4346582363,2.0533180881,48.2474882111,70.4033123869,1.10360674665,0.0,1.10360674665
 10/03  09:00:00,137.807663681,3.78963095308,22.8886437955,0.818719668595,48.2474882111,62.0547409583,2.18756110647,0.0,2.18756110647
 10/03  10:00:00,137.263271432,3.76642055556,24.8825947859,0.230180234061,48.2474882111,60.1281475517,1.10390026289,0.0,1.10390026289
 10/03  11:00:00,144.131501705,4.21410807429,29.6067243674,0.0,48.2474882111,62.0547409583,1.10393348571,0.0,1.10393348571
 10/03  12:00:00,146.019109195,4.40304895104,31.8497394872,0.0,48.2474882111,61.5103924513,2.18840698715,0.0,2.18840698715
 10/03  13:00:00,154.090767977,5.22518214022,36.9494220677,0.0,48.2474882111,63.6602354638,2.18838792289,0.0,2.18838792289
 10/03  14:00:00,154.919612544,5.41199909449,41.1235375924,0.0,48.2474882111,60.1281475517,1.10373526775,0.0,1.10373526775
 10/03  15:00:00,158.52416302,5.71700212958,44.4230850339,0.0,48.2474882111,60.1281475517,1.103663916,0.0,1.103663916
 10/03  16:00:00,163.794459531,6.21933762267,46.3011559417,0.0,48.2474882111,63.0180376616,1.10397127178,0.0,1.10397127178
 10/03  17:00:00,148.089821385,5.61002345544,42.1507456157,0.0,37.5258241642,62.7947880557,1.1036657352,0.0,1.1036657352
 10/03  18:00:00,97.0551715184,3.67761596911,30.546776384,0.0,26.8041601173,36.0181789539,1.10336791305,0.0,1.10336791305
 10/03  19:00:00,102.603542917,3.47275961837,26.5321286757,0.0,26.8041601173,33.4493877451,1.10318553812,0.0,1.10318553812
 10/03  20:00:00,86.244480785,3.44581366009,23.3263809718,0.48879426704,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/03  21:00:00,84.3367307588,3.44581366009,20.4691321484,2.72268866861,16.0824960704,26.8041601173,1.10310818229,0.0,1.10310818229
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290612583,0.0,1.10290612583
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291523154,0.0,1.10291523154
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295068238,0.0,1.10295068238
 10/04  06:00:00,83.78238391,3.5549377111,20.9750767051,17.6357692824,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,87.8862225159,3.44581366009,10.6793327257,20.0536836667,16.0824960704,32.6817896323,1.10326116222,0.0,1.10326116222
 10/04  08:00:00,142.765664705,3.86794965813,16.1056271137,4.13284724095,48.2474882111,70.4033123869,1.10370602075,0.0,1.10370602075
 10/04  09:00:00,136.775436954,3.80441966608,20.8215116119,1.83883641278,48.2474882111,62.0547409583,1.10362146034,0.0,1.10362146034
 10/04  10:00:00,140.506303018,4.25983753617,27.3791805795,0.483209045668,48.2474882111,60.1281475517,2.18755759052,0.0,2.18755759052
 10/04  11:00:00,148.977475066,4.91385472612,33.7472104283,0.00574064823318,48.2474882111,62.0547409583,1.10407411754,0.0,1.10407411754
 10/04  12:00:00,151.137520379,5.0304194554,36.3407801666,0.0,48.2474882111,61.5103924513,2.18863574276,0.0,2.18863574276
 10/04  13:00:00,158.604058197,5.59308826585,41.0948061626,0.0,48.2474882111,63.6602354638,2.18851393636,0.0,2.18851393636
 10/04  14:00:00,159.298397535,5.73595737964,45.1783642985,0.0,48.2474882111,60.1281475517,1.10371961929,0.0,1.10371961929
 10/04  15:00:00,164.834342817,6.37848109093,50.0717858697,0.0,48.2474882111,60.1281475517,1.10362701526,0.0,1.10362701526
 10/04  16:00:00,171.70964471,7.08577921296,53.3498995304,0.0,48.2474882111,63.0180376616,1.10393367295,0.0,1.10393367295
 10/04  17:00:00,156.449032682,6.4682496867,49.6517306816,0.0,37.5258241642,62.7947880557,1.10363414383,0.0,1.10363414383
 10/04  18:00:00,102.621138064,4.09575531235,35.6946035866,0.0,26.8041601173,36.0181789539,1.10334655859,0.0,1.10334655859
 10/04  19:00:00,108.58349376,3.55473511442,29.9627706894,0.0,26.8041601173,33.4493877451,1.10317203962,0.0,1.10317203962
 10/04  20:00:00,88.8494184319,3.44581366009,26.4201128857,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/04  21:00:00,85.4166370522,3.44581366009,23.9044749021,0.367252208316,16.0824960704,26.8041601173,1.10309922404,0.0,1.10309922404
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291627811,0.0,1.10291627811
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290984411,0.0,1.10290984411
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295605555,0.0,1.10295605555
 10/05  06:00:00,74.3800078074,3.64269064096,24.1841275589,4.93658939612,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,83.9108155482,3.44581366009,18.2108542656,6.07942182576,16.0824960704,32.6817896323,1.10324869577,0.0,1.10324869577
 10/05  08:00:00,144.550217167,3.95112747313,20.8631983942,1.07665060805,48.2474882111,70.4033123869,1.10379394057,0.0,1.10379394057
 10/05  09:00:00,136.228728626,3.81831524162,21.8889192705,0.210824850178,48.2474882111,62.0547409583,1.10376139139,0.0,1.10376139139
 10/05  10:00:00,136.937711764,4.07745086007,24.4761850475,0.0,48.2474882111,60.1281475517,2.18770401617,0.0,2.18770401617
 10/05  11:00:00,144.768777905,4.69504789379,29.7630607473,0.0,48.2474882111,62.0547409583,1.10407055343,0.0,1.10407055343
 10/05  12:00:00,147.563252685,4.83501887833,32.9619130499,0.0,48.2474882111,61.5103924513,2.18864083845,0.0,2.18864083845
 10/05  13:00:00,156.415574512,5.62183676657,38.8775739764,0.0,48.2474882111,63.6602354638,2.1885324601,0.0,2.1885324601
 10/05  14:00:00,155.436235818,5.73620947586,41.315950485,0.0,48.2474882111,60.1281475517,1.1037061204,0.0,1.1037061204
 10/05  15:00:00,158.094843882,6.06603316458,43.6447348604,0.0,48.2474882111,60.1281475517,1.10363981606,0.0,1.10363981606
 10/05  16:00:00,163.913237398,6.57561990224,46.063651529,0.0,48.2474882111,63.0180376616,1.10395223813,0.0,1.10395223813
 10/05  17:00:00,148.252963487,5.7679696908,42.1559414817,0.0,37.5258241642,62.7947880557,1.10365276267,0.0,1.10365276267
 10/05  18:00:00,95.873850399,3.72083630591,29.3222349279,0.0,26.8041601173,36.0181789539,1.10336191876,0.0,1.10336191876
 10/05  19:00:00,101.928763551,3.49966130532,23.3631142888,0.0,26.8041601173,33.4493877451,1.10318335134,0.0,1.10318335134
 10/05  20:00:00,81.8562333946,3.44581366009,19.2316121823,0.195315666111,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/05  21:00:00,80.0701850008,3.44581366009,16.7865897343,2.13868532468,16.0824960704,26.8041601173,1.10310910231,0.0,1.10310910231
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290971186,0.0,1.10290971186
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291679017,0.0,1.10291679017
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295213006,0.0,1.10295213006
 10/06  06:00:00,82.3320379472,3.55095065415,19.1394876605,18.0249994212,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,89.91071506,3.44581366009,11.4147058162,18.875469787,16.0824960704,32.6817896323,1.10326874629,0.0,1.10326874629
 10/06  08:00:00,141.633210135,3.8762420771,14.6843693476,4.41335801866,48.2474882111,70.4033123869,1.10374764858,0.0,1.10374764858
 10/06  09:00:00,132.773243773,3.74073218677,16.0862088045,2.63563351843,48.2474882111,62.0547409583,1.10382325081,0.0,1.10382325081
 10/06  10:00:00,132.892058101,3.90438932324,19.3963037352,1.20728918578,48.2474882111,60.1281475517,2.18762759375,0.0,2.18762759375
 10/06  11:00:00,139.08605262,4.38875992381,23.9858633913,0.400760041752,48.2474882111,62.0547409583,1.10412429578,0.0,1.10412429578
 10/06  12:00:00,142.524432176,4.68540090176,27.9068331222,0.165877396003,48.2474882111,61.5103924513,2.18841717087,0.0,2.18841717087
 10/06  13:00:00,149.704316192,5.17623909757,32.6119133252,0.0,48.2474882111,63.6602354638,2.1884408772,0.0,2.1884408772
 10/06  14:00:00,147.768294424,5.16865821782,34.2155603492,0.0,48.2474882111,60.1281475517,1.10363080979,0.0,1.10363080979
 10/06  15:00:00,150.738831194,5.34266769194,37.0120876452,0.0,48.2474882111,60.1281475517,1.10370277918,0.0,1.10370277918
 10/06  16:00:00,155.292464179,5.54456562375,38.4739325885,0.0,48.2474882111,63.0180376616,1.10402760459,0.0,1.10402760459
 10/06  17:00:00,141.035631175,5.15764291708,35.5489359435,0.0,37.5258241642,62.7947880557,1.10372188961,0.0,1.10372188961
 10/06  18:00:00,90.9449604342,3.51113046428,24.6030508047,0.0,26.8041601173,36.0181789539,1.10339348819,0.0,1.10339348819
 10/06  19:00:00,99.6094715604,3.44581366009,21.0976699439,0.0,26.8041601173,33.4493877451,1.10318454196,0.0,1.10318454196
 10/06  20:00:00,81.8344542662,3.44581366009,18.3905143815,1.01463433857,16.0824960704,28.0885557216,1.10323595574,0.0,1.10323595574
 10/06  21:00:00,81.5992886287,3.44581366009,15.5867374293,4.86764125758,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291537752,0.0,1.10291537752
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291908805,0.0,1.10291908805
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291331505,0.0,1.10291331505
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,95.8767123416,3.48375032472,17.6030220225,33.173339783,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,80.4770913744,3.44581366009,5.3678873256,32.3112077597,5.36083202345,26.5809105114,1.10302477097,0.0,1.10302477097
 10/07  08:00:00,85.0104739189,3.44581366009,9.25108224943,14.2014330654,26.8041601173,31.2995447326,1.10321694168,0.0,1.10321694168
 10/07  09:00:00,86.3718053553,3.44581366009,15.2598191871,7.30633525648,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/07  10:00:00,86.9050849965,3.46623705178,19.4454407554,4.59686664096,26.8041601173,32.583940337,1.10329657174,0.0,1.10329657174
 10/07  11:00:00,89.4949249471,3.57547749721,21.6355790077,2.63963558616,26.8041601173,34.8316326447,1.10339598254,0.0,1.10339598254
 10/07  12:00:00,89.3124024468,3.84458761349,23.9859113951,1.12206618652,26.8041601173,33.5472370403,1.10329632368,0.0,1.10329632368
 10/07  13:00:00,88.4913729281,4.02037298457,26.2601534147,0.419800485924,26.8041601173,30.9784458315,1.10327653812,0.0,1.10327653812
 10/07  14:00:00,61.0302080744,4.02875104515,27.6200656091,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,60.7081136911,3.96485424581,28.6462636295,0.0,8.04124803518,20.0473076865,1.10313761957,0.0,1.10313761957
 10/07  16:00:00,61.071890244,3.87194978126,28.7818457459,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/07  17:00:00,51.5772260203,3.5781577641,27.2818833251,0.0192393483631,2.68041601173,18.0090894769,1.1029827463,0.0,1.1029827463
 10/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296882246,0.0,1.10296882246
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302322367,0.0,1.10302322367
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291213167,0.0,1.10291213167
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289284542,0.0,1.10289284542
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029299345,0.0,1.1029299345
 10/08  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,26.5643665842,1.04490614862,6.74810825941,0.0,2.68041601173,16.0824960704,1.10292354278,0.0,1.10292354278
 10/08  10:00:00,27.9268814979,1.14478519444,8.01074412728,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,34.859665486,1.95064834956,14.1376649603,0.0,2.68041601173,16.0824960704,1.10299980675,0.0,1.10299980675
 10/08  12:00:00,41.6241000034,2.70100982923,20.1517379979,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,41.1901563421,2.58975471392,19.829049452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,43.6651180423,2.77714508061,22.1166207855,0.0,2.68041601173,16.0824960704,1.10300695995,0.0,1.10300695995
 10/08  15:00:00,42.6897256182,2.59231442565,21.3260590163,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,44.6529907012,2.71178080281,23.1698577222,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,42.6352863711,2.50484753595,21.359086659,0.0,2.68041601173,16.0824960704,1.10294190583,0.0,1.10294190583
 10/08  18:00:00,42.5358682506,2.55404637591,21.2104696985,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287768862,0.0,1.10287768862
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288470642,0.0,1.10288470642
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289575254,0.0,1.10289575254
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289207995,0.0,1.10289207995
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289459091,0.0,1.10289459091
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289004909,0.0,1.10289004909
 10/09  11:00:00,21.6200688904,0.300230467551,2.54848624664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,46.3512844472,2.89897613752,24.6809561335,0.0,2.68041601173,16.0824960704,1.10297905869,0.0,1.10297905869
 10/09  13:00:00,41.8487258442,2.43290686738,20.6444668006,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,48.9217215065,3.06249377359,27.0878755567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,43.7153051271,2.46376351146,22.4801894395,0.0,2.68041601173,16.0824960704,1.10294903717,0.0,1.10294903717
 10/09  16:00:00,49.4869017524,2.97249092617,27.7430586501,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  17:00:00,42.8457883267,2.35869986477,21.7157362857,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,47.3181829585,2.88379394116,25.6630368412,0.0,2.68041601173,16.0824960704,1.10292448591,0.0,1.10292448591
 10/09  19:00:00,35.6508810518,0.201499353813,1.87402952177,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293371963,0.0,1.10293371963
