Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028959777,0.0,1.1028959777
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292062208,0.0,1.10292062208
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299008621,0.0,1.10299008621
 10/10  06:00:00,77.2763341281,3.52530643717,22.5684558957,9.56597158392,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,87.2157955373,3.44581366009,14.6999844036,12.8952716769,16.0824960704,32.6817896323,1.10330323526,0.0,1.10330323526
 10/10  08:00:00,145.633202037,3.77732479295,19.9715067154,3.2251298362,48.2474882111,70.4033123869,1.10366750223,0.0,1.10366750223
 10/10  09:00:00,140.99198169,3.64564284432,26.7893302534,0.246339328711,48.2474882111,62.0547409583,1.10386535356,0.0,1.10386535356
 10/10  10:00:00,145.567083352,3.74815724087,33.4348502538,0.0,48.2474882111,60.1281475517,2.18774354332,0.0,2.18774354332
 10/10  11:00:00,157.594239941,4.74783550072,42.5357351764,0.0,48.2474882111,62.0547409583,1.10411997356,0.0,1.10411997356
 10/10  12:00:00,162.327555406,5.22275319636,47.3384814532,0.0,48.2474882111,61.5103924513,2.1888066006,0.0,2.1888066006
 10/10  13:00:00,170.550502459,5.87461942756,52.7597192629,0.0,48.2474882111,63.6602354638,2.18853415427,0.0,2.18853415427
 10/10  14:00:00,171.120102895,6.17038199036,56.5656450478,0.0,48.2474882111,60.1281475517,1.1036804505,0.0,1.1036804505
 10/10  15:00:00,177.744690682,7.00659257497,62.3540222501,0.0,48.2474882111,60.1281475517,1.10362925794,0.0,1.10362925794
 10/10  16:00:00,182.018686676,7.49046298748,63.2542577222,0.0,48.2474882111,63.0180376616,2.18780141857,0.0,2.18780141857
 10/10  17:00:00,161.525712376,6.51979646713,54.6768635951,0.0,37.5258241642,62.7947880557,1.10344824757,0.0,1.10344824757
 10/10  18:00:00,103.572735014,3.88519403462,36.8567618137,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/10  19:00:00,110.784763504,3.56176534096,32.157010207,0.0,26.8041601173,33.4493877451,1.10320957125,0.0,1.10320957125
 10/10  20:00:00,91.1991115212,3.44581366009,28.769805975,0.0,16.0824960704,28.0885557216,1.10325327248,0.0,1.10325327248
 10/10  21:00:00,86.7693633726,3.44581366009,25.4467943548,0.177659075963,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029119459,0.0,1.1029119459
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291783049,0.0,1.10291783049
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292048853,0.0,1.10292048853
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  06:00:00,77.442823113,3.59804829701,22.9234081832,9.30476642143,5.36083202345,21.4433280938,1.10297005304,0.0,1.10297005304
 10/11  07:00:00,85.8503315048,3.44581366009,15.9726098251,10.2571822229,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/11  08:00:00,145.688865322,3.91057005513,20.7826720186,2.33638255627,48.2474882111,70.4033123869,2.18748886047,0.0,2.18748886047
 10/11  09:00:00,142.201803185,4.08873229568,27.1866796437,0.61572198263,48.2474882111,62.0547409583,1.10380496824,0.0,1.10380496824
 10/11  10:00:00,149.017284147,4.80313670029,35.8138959449,0.0161756444076,48.2474882111,60.1281475517,1.10389817116,0.0,1.10389817116
 10/11  11:00:00,160.001700435,5.49620682712,44.1948243443,0.0,48.2474882111,62.0547409583,2.18810489117,0.0,2.18810489117
 10/11  12:00:00,163.085656226,5.52144492615,47.7978905429,0.0,48.2474882111,61.5103924513,1.10422905274,0.0,1.10422905274
 10/11  13:00:00,172.326910575,6.20987308294,54.2008737234,0.0,48.2474882111,63.6602354638,2.18857828899,0.0,2.18857828899
 10/11  14:00:00,172.174545876,6.42069030047,57.3697797185,0.0,48.2474882111,60.1281475517,1.10376060748,0.0,1.10376060748
 10/11  15:00:00,178.477242942,7.27660284161,62.8165642437,0.0,48.2474882111,60.1281475517,2.1873355349,0.0,2.1873355349
 10/11  16:00:00,183.406304461,7.97287117629,64.1594673176,0.0,48.2474882111,63.0180376616,1.10407125739,0.0,1.10407125739
 10/11  17:00:00,163.13918554,6.94291487939,55.8672183463,0.0,37.5258241642,62.7947880557,1.10344289018,0.0,1.10344289018
 10/11  18:00:00,105.646007384,4.1478163078,38.6674119107,0.0,26.8041601173,36.0181789539,1.10333338394,0.0,1.10333338394
 10/11  19:00:00,110.960518428,3.61182568215,32.2827047897,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/11  20:00:00,90.2352909314,3.44829957699,27.8034994683,0.0,16.0824960704,28.0885557216,1.10322734436,0.0,1.10322734436
 10/11  21:00:00,86.0623059516,3.44581366009,24.7991552819,0.118240727865,16.0824960704,26.8041601173,1.10299929219,0.0,1.10299929219
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292122816,0.0,1.10292122816
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291240397,0.0,1.10291240397
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029996143,0.0,1.1029996143
 10/12  06:00:00,76.8588372468,3.61720639063,22.5092217116,9.11580893322,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,85.6825686658,3.44581366009,16.88738555,9.17464365894,16.0824960704,32.6817896323,1.10330991384,0.0,1.10330991384
 10/12  08:00:00,146.622851962,3.98860142703,21.9712887144,2.00372112812,48.2474882111,70.4033123869,1.10376206802,0.0,1.10376206802
 10/12  09:00:00,143.583880776,4.31804734761,28.4494817887,0.5056823764,48.2474882111,62.0547409583,1.1038726123,0.0,1.1038726123
 10/12  10:00:00,151.429696602,5.06824601334,37.9766790533,0.000695678903207,48.2474882111,60.1281475517,2.18760605579,0.0,2.18760605579
 10/12  11:00:00,160.963786902,5.74729402174,44.9058236169,0.0,48.2474882111,62.0547409583,1.10406123972,0.0,1.10406123972
 10/12  12:00:00,162.106793938,5.65668762184,46.6837855598,0.0,48.2474882111,61.5103924513,2.18871130455,0.0,2.18871130455
 10/12  13:00:00,170.161684334,6.32884356385,51.9166770015,0.0,48.2474882111,63.6602354638,2.18846636084,0.0,2.18846636084
 10/12  14:00:00,168.4827282,6.48718246897,53.6114698738,0.0,48.2474882111,60.1281475517,1.10365598231,0.0,1.10365598231
 10/12  15:00:00,173.223502544,7.35112644102,57.4883002456,0.0,48.2474882111,60.1281475517,1.1037476564,0.0,1.1037476564
 10/12  16:00:00,179.137491248,8.14955806423,59.7139672166,0.0,48.2474882111,63.0180376616,2.18778129323,0.0,2.18778129323
 10/12  17:00:00,159.871383824,7.1407451314,52.4015863783,0.0,37.5258241642,62.7947880557,1.10344534408,0.0,1.10344534408
 10/12  18:00:00,103.712897504,4.2940683404,36.5880499982,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/12  19:00:00,108.638567235,3.6508645677,29.921714711,0.0,26.8041601173,33.4493877451,1.10321133757,0.0,1.10321133757
 10/12  20:00:00,89.3386299553,3.45519107708,26.8999469921,0.0,16.0824960704,28.0885557216,1.10325761802,0.0,1.10325761802
 10/12  21:00:00,87.0447278828,3.44581366009,25.8727871617,0.0270307793495,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291173942,0.0,1.10291173942
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291732671,0.0,1.10291732671
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292020146,0.0,1.10292020146
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,74.8343567176,3.6643454088,24.9286949518,4.62471614556,5.36083202345,21.4433280938,1.10297385906,0.0,1.10297385906
 10/13  07:00:00,86.216423175,3.44581366009,21.0086341087,5.58724960949,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/13  08:00:00,147.760065091,4.0306944176,24.0681647861,1.00196519508,48.2474882111,70.4033123869,2.18745174277,0.0,2.18745174277
 10/13  09:00:00,144.504619596,4.30295885899,29.7480144799,0.142976993283,48.2474882111,62.0547409583,1.10384343989,0.0,1.10384343989
 10/13  10:00:00,154.44422931,5.0203420045,41.0398114485,0.0,48.2474882111,60.1281475517,1.10377512572,0.0,1.10377512572
 10/13  11:00:00,166.340073009,5.83185877822,50.1975449672,0.0,48.2474882111,62.0547409583,2.18822658842,0.0,2.18822658842
 10/13  12:00:00,168.347695782,5.81895827284,52.7624167527,0.0,48.2474882111,61.5103924513,2.18854113245,0.0,2.18854113245
 10/13  13:00:00,176.970216128,6.59820053889,58.4558518201,0.0,48.2474882111,63.6602354638,1.1043026482,0.0,1.1043026482
 10/13  14:00:00,175.359914265,6.76879843215,60.2070399761,0.0,48.2474882111,60.1281475517,2.18754267446,0.0,2.18754267446
 10/13  15:00:00,177.520302999,7.40458943529,61.7316377067,0.0,48.2474882111,60.1281475517,1.10373630054,0.0,1.10373630054
 10/13  16:00:00,184.724129902,8.25962227664,65.1905416584,0.0,48.2474882111,63.0180376616,1.10398450973,0.0,1.10398450973
 10/13  17:00:00,168.357351457,7.20755268045,60.8207464626,0.0,37.5258241642,62.7947880557,1.10353173262,0.0,1.10353173262
 10/13  18:00:00,111.201419561,4.16539054057,41.7379165214,0.0,26.8041601173,36.0181789539,1.10333994098,0.0,1.10333994098
 10/13  19:00:00,114.900074397,3.6976322837,36.1364541568,0.0,26.8041601173,33.4493877451,1.10317186049,0.0,1.10317186049
 10/13  20:00:00,95.2296570046,3.47391117377,32.7722539448,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/13  21:00:00,91.3384455928,3.44581366009,30.193535651,0.0,16.0824960704,26.8041601173,1.10300412011,0.0,1.10300412011
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291797598,0.0,1.10291797598
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292110462,0.0,1.10292110462
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299630832,0.0,1.10299630832
 10/14  06:00:00,75.2090793472,3.62270703436,21.1807447751,8.78902732637,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,65.9039432822,3.44581366009,11.0075911509,12.0983558422,5.36083202345,26.5809105114,1.10308027285,0.0,1.10308027285
 10/14  08:00:00,78.7124200899,3.44581366009,12.0873063938,5.06715509201,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/14  09:00:00,82.0344512845,3.44581366009,14.4649064556,3.7638939171,26.8041601173,33.5472370403,1.10328406924,0.0,1.10328406924
 10/14  10:00:00,82.9472154489,3.4730613037,17.7072373277,2.37037626912,26.8041601173,32.583940337,1.10328215153,0.0,1.10328215153
 10/14  11:00:00,89.1291554654,3.75785248037,22.4771829581,1.24988717082,26.8041601173,34.8316326447,1.10343065145,0.0,1.10343065145
 10/14  12:00:00,90.3295556523,3.93446484235,25.6322214245,0.403032133817,26.8041601173,33.5472370403,1.10333102797,0.0,1.10333102797
 10/14  13:00:00,89.7374247371,3.91454005157,27.9670031785,0.0648354640367,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/14  14:00:00,63.7128921112,4.0330777773,30.2984229138,0.0,8.04124803518,21.3317032909,1.10331239062,0.0,1.10331239062
 10/14  15:00:00,62.6371052324,3.95441554244,30.5856938742,0.0,8.04124803518,20.0473076865,1.10313420648,0.0,1.10313420648
 10/14  16:00:00,62.4613645649,3.81655543537,30.2267144126,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/14  17:00:00,50.8171782824,3.54485427493,26.5095563807,0.0648220439659,2.68041601173,18.0090894769,1.10298821216,0.0,1.10298821216
 10/14  18:00:00,25.5246835153,0.503748384534,3.78224962124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297492519,0.0,1.10297492519
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030319726,0.0,1.1030319726
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291195843,0.0,1.10291195843
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288873373,0.0,1.10288873373
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293125523,0.0,1.10293125523
 10/15  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292659077,0.0,1.10292659077
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298652935,0.0,1.10298652935
 10/15  12:00:00,32.0333007406,1.58005314493,11.6818954194,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,42.2133115554,2.70477671383,20.7371826654,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,42.0610911808,2.54862548863,20.741113516,0.0,2.68041601173,16.0824960704,1.10305611996,0.0,1.10305611996
 10/15  15:00:00,44.5895036571,2.71983957825,23.0983119027,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,43.8839068708,2.53002927048,22.5825254242,0.0,2.68041601173,16.0824960704,1.10294555365,0.0,1.10294555365
 10/15  17:00:00,44.9411310705,2.67810931261,23.4916695817,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,33.6744135526,1.31758445555,11.1181435876,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288832784,0.0,1.10288832784
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288889969,0.0,1.10288889969
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292093457,0.0,1.10292093457
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292387178,0.0,1.10292387178
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,93.8715675115,3.45557177368,17.3988206081,31.4005749183,5.36083202345,21.4433280938,1.10297796486,0.0,1.10297796486
 10/16  07:00:00,96.9729985993,3.44581366009,7.42487117375,29.9275879687,16.0824960704,32.6817896323,1.10328262391,0.0,1.10328262391
 10/16  08:00:00,144.932580038,3.72352520731,13.0231616938,9.52665244462,48.2474882111,70.4033123869,1.10382745607,0.0,1.10382745607
 10/16  09:00:00,134.620383848,3.58885110712,17.5335110371,3.18735243986,48.2474882111,62.0547409583,1.10380720286,0.0,1.10380720286
 10/16  10:00:00,136.90967442,3.57615334725,24.0878949281,0.861550287813,48.2474882111,60.1281475517,1.10393896232,0.0,1.10393896232
 10/16  11:00:00,145.883923815,3.68125191559,31.7503669004,0.141635735755,48.2474882111,62.0547409583,2.18805529275,0.0,2.18805529275
 10/16  12:00:00,149.070819003,3.78801624349,35.510484887,0.00599711630091,48.2474882111,61.5103924513,2.18893541417,0.0,2.18893541417
 10/16  13:00:00,155.296959236,4.03669502806,39.3441004389,0.0,48.2474882111,63.6602354638,2.18844802017,0.0,2.18844802017
 10/16  14:00:00,156.20417866,4.40823180666,43.4118709965,0.0,48.2474882111,60.1281475517,1.10369619169,0.0,1.10369619169
 10/16  15:00:00,154.787911938,4.15200300052,42.2518330804,0.0,48.2474882111,60.1281475517,1.10365852797,0.0,1.10365852797
 10/16  16:00:00,158.401613671,4.22778726301,42.8998604407,0.0,48.2474882111,63.0180376616,1.10402186569,0.0,1.10402186569
 10/16  17:00:00,145.138776286,4.23460938593,40.5751145863,0.0,37.5258241642,62.7947880557,1.10373868677,0.0,1.10373868677
 10/16  18:00:00,99.1451734576,3.44581366009,30.4012472989,0.0,26.8041601173,36.0181789539,1.10347007015,0.0,1.10347007015
 10/16  19:00:00,103.639431023,3.44581366009,25.115699805,0.0119296011559,26.8041601173,33.4493877451,1.10321500773,0.0,1.10321500773
 10/16  20:00:00,84.7875505202,3.44581366009,20.1205330456,2.23771192838,16.0824960704,28.0885557216,1.10323261133,0.0,1.10323261133
 10/16  21:00:00,83.9769453652,3.44581366009,17.6219703208,5.21006510262,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291557326,0.0,1.10291557326
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291873278,0.0,1.10291873278
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292035177,0.0,1.10292035177
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,85.5364952467,3.4901445069,18.2139589773,22.2157915512,5.36083202345,21.4433280938,1.10297816677,0.0,1.10297816677
 10/17  07:00:00,92.7684794395,3.44581366009,10.2104130791,22.9375269036,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/17  08:00:00,144.287308385,3.81612563864,15.9170927526,5.89484930136,48.2474882111,70.4033123869,2.18755104652,0.0,2.18755104652
 10/17  09:00:00,138.326453344,3.66387896972,22.064229754,2.2876753569,48.2474882111,62.0547409583,1.10389250012,0.0,1.10389250012
 10/17  10:00:00,141.535948749,3.88973464194,28.5278225644,0.734315685923,48.2474882111,60.1281475517,1.10392217556,0.0,1.10392217556
 10/17  11:00:00,149.067459944,4.48397549418,34.1294001009,0.143415085593,48.2474882111,62.0547409583,2.18835461385,0.0,2.18835461385
 10/17  12:00:00,153.428424383,4.93981213193,38.7112017417,0.0110897532055,48.2474882111,61.5103924513,2.18873186336,0.0,2.18873186336
 10/17  13:00:00,159.267064942,5.29204851145,42.0588526619,0.0,48.2474882111,63.6602354638,1.10442341131,0.0,1.10442341131
 10/17  14:00:00,157.839346515,5.33391471848,44.1213559398,0.0,48.2474882111,60.1281475517,2.18777604302,0.0,2.18777604302
 10/17  15:00:00,161.21903319,5.7278413645,47.1071159682,0.0,48.2474882111,60.1281475517,1.10372463156,0.0,1.10372463156
 10/17  16:00:00,166.823113907,6.16258199376,49.3865659468,0.0,48.2474882111,63.0180376616,1.10394184863,0.0,1.10394184863
 10/17  17:00:00,150.133902532,5.45246797715,44.3523822413,0.0,37.5258241642,62.7947880557,1.10359493771,0.0,1.10359493771
 10/17  18:00:00,101.485529976,3.57960088112,32.6078165967,0.0,26.8041601173,36.0181789539,1.10339454336,0.0,1.10339454336
 10/17  19:00:00,106.57477303,3.44581366009,28.062971413,0.0,26.8041601173,33.4493877451,1.10322075339,0.0,1.10322075339
 10/17  20:00:00,87.3038884021,3.44581366009,24.8461133505,0.0284695053746,16.0824960704,28.0885557216,1.10324775358,0.0,1.10324775358
 10/17  21:00:00,85.1115340703,3.44581366009,22.6881165001,1.27850762839,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292317304,0.0,1.10292317304
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029245267,0.0,1.1029245267
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292495098,0.0,1.10292495098
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,79.303452727,3.57013954309,21.6841455782,12.4325673943,5.36083202345,21.4433280938,1.10297888557,0.0,1.10297888557
 10/18  07:00:00,88.1734550264,3.44581366009,13.8395449622,14.7133706074,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/18  08:00:00,144.576705729,3.8718590721,18.5740320868,3.47157387823,48.2474882111,70.4033123869,1.10376524235,0.0,1.10376524235
 10/18  09:00:00,139.787682447,3.7028553329,24.6697277011,1.10443014905,48.2474882111,62.0547409583,2.1877978356,0.0,2.1877978356
 10/18  10:00:00,144.256770475,4.08724032674,31.6428862859,0.142568005699,48.2474882111,60.1281475517,1.10394060359,0.0,1.10394060359
 10/18  11:00:00,152.872576216,4.84305341962,37.7188535332,0.0,48.2474882111,62.0547409583,2.18826450429,0.0,2.18826450429
 10/18  12:00:00,154.831510456,5.12768298557,39.9375067138,0.0,48.2474882111,61.5103924513,2.18865772895,0.0,2.18865772895
 10/18  13:00:00,161.976404536,5.71335547016,44.346885297,0.0,48.2474882111,63.6602354638,1.10438998042,0.0,1.10438998042
 10/18  14:00:00,161.093017132,5.80781571833,46.9011255569,0.0,48.2474882111,60.1281475517,2.18772448429,0.0,2.18772448429
 10/18  15:00:00,165.405705355,6.3185338983,50.7030955997,0.0,48.2474882111,60.1281475517,1.10370316591,0.0,1.10370316591
 10/18  16:00:00,167.844780602,6.18475001523,50.3860646203,0.0,48.2474882111,63.0180376616,1.10392201986,0.0,1.10392201986
 10/18  17:00:00,153.527731081,5.79012572374,47.4085530429,0.0,37.5258241642,62.7947880557,1.10358092463,0.0,1.10358092463
 10/18  18:00:00,102.530627983,3.69649472943,33.5360207555,0.0,26.8041601173,36.0181789539,1.1033841664,0.0,1.1033841664
 10/18  19:00:00,108.033794105,3.48481288071,29.4829932683,0.0,26.8041601173,33.4493877451,1.10321568749,0.0,1.10321568749
 10/18  20:00:00,89.3976141242,3.44581366009,26.9629490592,0.0053595187669,16.0824960704,28.0885557216,1.10324168384,0.0,1.10324168384
 10/18  21:00:00,86.4090688358,3.44581366009,24.649276461,0.614882433062,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292541609,0.0,1.10292541609
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292625463,0.0,1.10292625463
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292635923,0.0,1.10292635923
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,76.8444640317,3.62474969867,25.7171217075,5.8859924142,5.36083202345,21.4433280938,1.10297938431,0.0,1.10297938431
 10/19  07:00:00,89.7838845494,3.44581366009,22.8164928881,7.34685220454,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/19  08:00:00,150.143027917,3.9201747936,26.3463082925,1.21730413937,48.2474882111,70.4033123869,1.10376613516,0.0,1.10376613516
 10/19  09:00:00,143.111689299,3.7806900738,28.8122040054,0.208125956489,48.2474882111,62.0547409583,2.1876992659,0.0,2.1876992659
 10/19  10:00:00,148.389699473,4.0761214061,35.9295022102,0.0,48.2474882111,60.1281475517,1.10394820959,0.0,1.10394820959
 10/19  11:00:00,160.575577754,4.94759414849,45.3173143419,0.0,48.2474882111,62.0547409583,2.18829900601,0.0,2.18829900601
 10/19  12:00:00,163.108837411,5.26485771213,48.0776589422,0.0,48.2474882111,61.5103924513,2.18870836495,0.0,2.18870836495
 10/19  13:00:00,172.447046147,6.09898229756,54.4319000801,0.0,48.2474882111,63.6602354638,1.10442181979,0.0,1.10442181979
 10/19  14:00:00,173.781646633,6.29598586105,59.1015849155,0.0,48.2474882111,60.1281475517,2.18778584068,0.0,2.18778584068
 10/19  15:00:00,178.938713349,6.97330894071,63.5813285516,0.0,48.2474882111,60.1281475517,1.10373655285,0.0,1.10373655285
 10/19  16:00:00,183.212712448,7.10893660078,64.8298098807,0.0,48.2474882111,63.0180376616,1.1039625927,0.0,1.1039625927
 10/19  17:00:00,166.987212906,6.30499162964,60.3531689622,0.0,37.5258241642,62.7947880557,1.10369112142,0.0,1.10369112142
 10/19  18:00:00,111.951862622,3.90304245765,42.7507076656,0.0,26.8041601173,36.0181789539,1.10341560041,0.0,1.10341560041
 10/19  19:00:00,112.698549454,3.57214242743,34.0604190704,0.0,26.8041601173,33.4493877451,1.10319722857,0.0,1.10319722857
 10/19  20:00:00,91.6926158121,3.44581366009,29.2633102659,0.0,16.0824960704,28.0885557216,1.10327108031,0.0,1.10327108031
 10/19  21:00:00,87.9833492528,3.44581366009,26.8324516721,0.00598763879386,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292621911,0.0,1.10292621911
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292690992,0.0,1.10292690992
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292692072,0.0,1.10292692072
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,75.8974400576,3.65071973985,20.4730101595,10.1571099468,5.36083202345,21.4433280938,1.10297998844,0.0,1.10297998844
 10/20  07:00:00,85.4864657277,3.44581366009,10.2694671147,13.1291258228,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/20  08:00:00,140.426066647,3.95121654632,14.7191997621,3.09640964641,48.2474882111,70.4033123869,2.18756318044,0.0,2.18756318044
 10/20  09:00:00,133.091612587,3.84469420628,17.307756915,1.62849220248,48.2474882111,62.0547409583,1.10389109657,0.0,1.10389109657
 10/20  10:00:00,135.385253244,4.21331052725,22.2652148008,0.52265205903,48.2474882111,60.1281475517,1.10384046275,0.0,1.10384046275
 10/20  11:00:00,142.868626527,4.75575600589,27.7080054175,0.0941958399201,48.2474882111,62.0547409583,2.18823983146,0.0,2.18823983146
 10/20  12:00:00,145.35391654,5.01551391096,30.5099821369,0.0620997355927,48.2474882111,61.5103924513,2.18888674435,0.0,2.18888674435
 10/20  13:00:00,153.116006152,5.62672877786,35.5731136055,0.0,48.2474882111,63.6602354638,1.10426695427,0.0,1.10426695427
 10/20  14:00:00,151.465445306,5.62646048552,37.4549089639,0.0,48.2474882111,60.1281475517,2.18781464022,0.0,2.18781464022
 10/20  15:00:00,153.13475499,5.76497830266,38.9857008302,0.0,48.2474882111,60.1281475517,1.10368059039,0.0,1.10368059039
 10/20  16:00:00,157.926917539,6.13509910754,40.5178524648,0.0,48.2474882111,63.0180376616,1.10406516563,0.0,1.10406516563
 10/20  17:00:00,140.971318482,5.42432689761,35.21793927,0.0,37.5258241642,62.7947880557,1.10378662552,0.0,1.10378662552
 10/20  18:00:00,89.2982838916,3.51853554606,20.4816358469,0.0,26.8041601173,36.0181789539,1.10346629044,0.0,1.10346629044
 10/20  19:00:00,96.5782708663,3.44861735714,17.8932928343,0.170372718399,26.8041601173,33.4493877451,1.10321887524,0.0,1.10321887524
 10/20  20:00:00,80.887519485,3.44581366009,15.4332861897,3.02492774914,16.0824960704,28.0885557216,1.10327936675,0.0,1.10327936675
 10/20  21:00:00,79.8982029373,3.44581366009,11.5884367229,7.1648562726,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292644578,0.0,1.10292644578
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029265853,0.0,1.1029265853
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292641889,0.0,1.10292641889
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  06:00:00,101.608453182,3.47701774449,17.2459951382,39.2688400876,5.36083202345,21.4433280938,1.1029820593,0.0,1.1029820593
 10/21  07:00:00,87.3625298233,3.44581366009,4.15216693543,37.9450332655,5.36083202345,26.5809105114,0.02,0.0,0.02
 10/21  08:00:00,96.2587213985,3.44581366009,6.76265455685,27.9381082375,26.8041601173,31.2995447326,1.10322320636,0.0,1.10322320636
 10/21  09:00:00,91.4933441444,3.44581366009,11.6186230017,16.0690702309,26.8041601173,33.5472370403,1.1034046686,0.0,1.1034046686
 10/21  10:00:00,86.2760554868,3.44581366009,17.2922536133,6.141447665,26.8041601173,32.583940337,1.10331314655,0.0,1.10331314655
 10/21  11:00:00,90.4361338204,3.44581366009,21.9211949199,3.42489238434,26.8041601173,34.8316326447,0.02,0.0,0.02
 10/21  12:00:00,90.9483683741,3.4655310221,25.3097702799,1.81322982039,26.8041601173,33.5472370403,1.10339750358,0.0,1.10339750358
 10/21  13:00:00,91.028467647,3.54077062539,28.9468656096,0.749785369079,26.8041601173,30.9784458315,1.10330360554,0.0,1.10330360554
 10/21  14:00:00,64.9468415722,3.60199848383,31.6137206426,0.349731025618,8.04124803518,21.3317032909,1.1031875034,0.0,1.1031875034
 10/21  15:00:00,63.5033624606,3.48478668374,31.6780472183,0.243532742763,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/21  16:00:00,63.2185921291,3.4599257859,31.0483386897,0.292232936639,8.04124803518,20.3684065876,1.10317845173,0.0,1.10317845173
 10/21  17:00:00,54.8471811556,3.44581366009,29.3182921683,1.38512974449,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/21  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303675356,0.0,1.10303675356
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029809271,0.0,1.1029809271
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029224864,0.0,1.1029224864
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289629214,0.0,1.10289629214
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290022558,0.0,1.10290022558
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289717569,0.0,1.10289717569
 10/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,27.6534421637,1.11840876861,7.76368121895,0.0,2.68041601173,16.0824960704,1.10293147083,0.0,1.10293147083
 10/22  10:00:00,26.900157694,1.00498094486,7.12382457297,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,26.4631327279,0.847534317947,6.84424623375,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,41.3055906194,2.43775436586,20.0964840773,0.0,2.68041601173,16.0824960704,1.10301210921,0.0,1.10301210921
 10/22  13:00:00,44.5469638948,2.75358709569,23.0220246229,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,43.964871427,2.58098024398,22.6125390068,0.0,2.68041601173,16.0824960704,1.10299242001,0.0,1.10299242001
 10/22  15:00:00,46.5244567028,2.82210398096,24.9310005457,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,44.4615908142,2.54503900931,23.1451996287,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,45.358950997,2.69606385235,23.8915349685,0.0,2.68041601173,16.0824960704,1.10295176055,0.0,1.10295176055
 10/22  18:00:00,39.8918080778,1.70727995537,14.4785092796,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289502527,0.0,1.10289502527
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288952414,0.0,1.10288952414
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291857479,0.0,1.10291857479
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292899672,0.0,1.10292899672
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,75.3960615829,3.53437236837,27.7809830126,2.46410599059,5.36083202345,21.4433280938,1.10298287038,0.0,1.10298287038
 10/23  07:00:00,92.8604555885,3.44581366009,25.9961017381,4.77648106021,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/23  08:00:00,151.919158617,3.80704159439,29.0232979921,0.42957833887,48.2474882111,70.4033123869,2.18753895237,0.0,2.18753895237
 10/23  09:00:00,144.209995643,3.65783165322,30.2069588839,0.0345358419317,48.2474882111,62.0547409583,1.10393368146,0.0,1.10393368146
 10/23  10:00:00,137.957236029,3.62818996535,25.9449702069,0.0,48.2474882111,60.1281475517,1.10389306699,0.0,1.10389306699
 10/23  11:00:00,138.408386605,3.72579086579,24.3719264756,0.0,48.2474882111,62.0547409583,2.18808235551,0.0,2.18808235551
 10/23  12:00:00,142.927407048,4.10608500484,29.055001287,0.0,48.2474882111,61.5103924513,2.18909305823,0.0,2.18909305823
 10/23  13:00:00,151.972881271,4.94835964236,35.1083578593,0.0,48.2474882111,63.6602354638,2.18868572559,0.0,2.18868572559
 10/23  14:00:00,147.708292329,4.5799100697,34.7443064029,0.0,48.2474882111,60.1281475517,1.10382135973,0.0,1.10382135973
 10/23  15:00:00,147.965992424,4.54337373465,35.0385428321,0.0,48.2474882111,60.1281475517,1.1038011647,0.0,1.1038011647
 10/23  16:00:00,151.078175273,4.68512237263,35.1190869334,0.0,48.2474882111,63.0180376616,2.18801098744,0.0,2.18801098744
 10/23  17:00:00,134.786892889,4.27141245856,30.1864281169,0.0,37.5258241642,62.7947880557,1.10356733169,0.0,1.10356733169
 10/23  18:00:00,93.7942738598,3.44581366009,22.5830143677,0.0,26.8041601173,36.0181789539,1.10334728782,0.0,1.10334728782
 10/23  19:00:00,97.826674664,3.44581366009,18.7048746883,0.609998359055,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/23  20:00:00,83.487896233,3.44581366009,15.6151720872,5.44341859961,16.0824960704,28.0885557216,1.10326669607,0.0,1.10326669607
 10/23  21:00:00,83.0485552435,3.44581366009,13.3666942396,8.5369510621,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297072198,0.0,1.10297072198
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029231046,0.0,1.1029231046
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292162326,0.0,1.10292162326
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030109675,0.0,1.1030109675
 10/24  06:00:00,98.6009708175,3.47966420859,17.6356981481,35.8690082495,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,101.133994671,3.44581366009,5.60740946357,33.4387124168,16.0824960704,32.6817896323,1.10334208236,0.0,1.10334208236
 10/24  08:00:00,141.858661098,3.8016705495,9.81572978216,9.58202007414,48.2474882111,70.4033123869,1.10383577559,0.0,1.10383577559
 10/24  09:00:00,132.498462599,3.66758361904,12.5020645899,6.01814512689,48.2474882111,62.0547409583,1.10388270548,0.0,1.10388270548
 10/24  10:00:00,131.683376118,3.82724165873,15.6409950259,3.83106357691,48.2474882111,60.1281475517,2.18778655235,0.0,2.18778655235
 10/24  11:00:00,137.767629482,4.33204415177,20.7745640182,2.35035204847,48.2474882111,62.0547409583,1.10423146288,0.0,1.10423146288
 10/24  12:00:00,141.329481927,4.76624721503,24.6764638928,2.12045006264,48.2474882111,61.5103924513,2.18877539685,0.0,2.18877539685
 10/24  13:00:00,145.713058166,5.10025797151,28.1861432176,0.510493208014,48.2474882111,63.6602354638,2.18887858578,0.0,2.18887858578
 10/24  14:00:00,143.34436413,4.9420913509,30.0181969227,0.0,48.2474882111,60.1281475517,1.1038346572,0.0,1.1038346572
 10/24  15:00:00,144.07916238,4.81651124048,30.8785752831,0.0,48.2474882111,60.1281475517,2.18735560626,0.0,2.18735560626
 10/24  16:00:00,147.608051785,4.764945206,31.5691406126,0.0,48.2474882111,63.0180376616,1.10396174839,0.0,1.10396174839
 10/24  17:00:00,133.259765374,4.34613783471,28.5845752255,0.0,37.5258241642,62.7947880557,1.10353091853,0.0,1.10353091853
 10/24  18:00:00,92.6351518588,3.44774466669,21.4219613602,0.0,26.8041601173,36.0181789539,1.10342468404,0.0,1.10342468404
 10/24  19:00:00,96.6210247216,3.44581366009,17.4182312888,0.690991816216,26.8041601173,33.4493877451,1.10319817251,0.0,1.10319817251
 10/24  20:00:00,83.1285221602,3.44581366009,15.4527478579,5.246468756,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/24  21:00:00,83.8486196228,3.44581366009,14.9616607615,7.74204891951,16.0824960704,26.8041601173,1.10303274559,0.0,1.10303274559
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292345369,0.0,1.10292345369
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292152103,0.0,1.10292152103
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293025378,0.0,1.10293025378
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  06:00:00,81.1595923404,3.49797414735,19.0094004205,17.0356175612,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,94.0712115916,3.44581366009,12.4104282353,19.5729105661,16.0824960704,32.6817896323,1.10330550503,0.0,1.10330550503
 10/25  08:00:00,143.30230383,3.82634873551,15.6099830785,5.2067313237,48.2474882111,70.4033123869,1.10372356019,0.0,1.10372356019
 10/25  09:00:00,134.49090229,3.67825360421,17.5822887276,2.91969069451,48.2474882111,62.0547409583,2.1876716003,0.0,2.1876716003
 10/25  10:00:00,134.513083165,3.94432883944,20.881412233,1.3032662357,48.2474882111,60.1281475517,1.10396587231,0.0,1.10396587231
 10/25  11:00:00,141.650522789,4.5000226704,26.4279061675,0.411924688064,48.2474882111,62.0547409583,2.18840429858,0.0,2.18840429858
 10/25  12:00:00,144.280423382,4.89313547488,29.4200203202,0.200946830311,48.2474882111,61.5103924513,2.1889113072,0.0,2.1889113072
 10/25  13:00:00,149.19768837,5.08835176583,32.1931728349,0.0,48.2474882111,63.6602354638,1.10430199925,0.0,1.10430199925
 10/25  14:00:00,147.104397182,4.37568431835,34.3446370071,0.0,48.2474882111,60.1281475517,2.18791426871,0.0,2.18791426871
 10/25  15:00:00,150.897601525,4.44802699793,38.0654986701,0.0,48.2474882111,60.1281475517,1.10374562914,0.0,1.10374562914
 10/25  16:00:00,155.334627692,4.45309466582,39.6075670597,0.0,48.2474882111,63.0180376616,2.18813999501,0.0,2.18813999501
 10/25  17:00:00,142.077973827,4.16966554796,37.5792559645,0.0,37.5258241642,62.7947880557,1.10353229488,0.0,1.10353229488
 10/25  18:00:00,102.498057203,3.44581366009,31.2867977114,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/25  19:00:00,107.563424838,3.44581366009,28.9866899337,0.0649332878871,26.8041601173,33.4493877451,1.10330512702,0.0,1.10330512702
 10/25  20:00:00,91.7910616307,3.44581366009,27.675909082,1.68584700245,16.0824960704,28.0885557216,1.10324563992,0.0,1.10324563992
 10/25  21:00:00,90.6104668778,3.44581366009,26.4065151727,3.05904176329,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296598716,0.0,1.10296598716
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293020168,0.0,1.10293020168
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293029975,0.0,1.10293029975
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,78.1791957735,3.574310452,27.6618628479,5.32642226225,5.36083202345,21.4433280938,1.10306657497,0.0,1.10306657497
 10/26  07:00:00,96.1990796793,3.44581366009,27.2739397073,6.83726718184,16.0824960704,32.6817896323,1.10333244224,0.0,1.10333244224
 10/26  08:00:00,154.749163084,3.88809024723,31.2264176067,0.97541453778,48.2474882111,70.4033123869,1.10357721264,0.0,1.10357721264
 10/26  09:00:00,146.649496998,3.71751520434,32.4181570643,0.203155465748,48.2474882111,62.0547409583,1.10388277995,0.0,1.10388277995
 10/26  10:00:00,149.485570672,3.87597452282,37.2255202923,0.0,48.2474882111,60.1281475517,2.1878059452,0.0,2.1878059452
 10/26  11:00:00,158.263685546,4.43234599868,43.5206702842,0.0,48.2474882111,62.0547409583,1.10425460711,0.0,1.10425460711
 10/26  12:00:00,164.048320605,5.1219773972,49.1600224508,0.0,48.2474882111,61.5103924513,2.18864316949,0.0,2.18864316949
 10/26  13:00:00,172.059399968,5.7742522993,54.3689838996,0.0,48.2474882111,63.6602354638,2.18875366901,0.0,2.18875366901
 10/26  14:00:00,172.870342473,5.87931534265,58.6069512738,0.0,48.2474882111,60.1281475517,1.10376877614,0.0,1.10376877614
 10/26  15:00:00,179.201428075,6.51790668336,64.2994455347,0.0,48.2474882111,60.1281475517,2.18746820867,0.0,2.18746820867
 10/26  16:00:00,182.864877722,7.06788532226,64.5230264326,0.0,48.2474882111,63.0180376616,1.10403493979,0.0,1.10403493979
 10/26  17:00:00,162.88363223,6.11279593474,56.4417839816,0.0,37.5258241642,62.7947880557,1.10359301983,0.0,1.10359301983
 10/26  18:00:00,111.885974985,3.72668441713,40.3938447358,0.0,26.8041601173,36.0181789539,1.10341374642,0.0,1.10341374642
 10/26  19:00:00,114.221832424,3.46912025667,35.686724211,0.0,26.8041601173,33.4493877451,1.10319515743,0.0,1.10319515743
 10/26  20:00:00,95.9170767861,3.44581366009,33.4877712399,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/26  21:00:00,94.0479488439,3.44581366009,32.8952920829,0.00774681925465,16.0824960704,26.8041601173,1.10314402339,0.0,1.10314402339
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292869051,0.0,1.10292869051
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292719577,0.0,1.10292719577
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292353169,0.0,1.10292353169
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,78.8258432728,3.69986367271,32.0664548032,1.44292458552,5.36083202345,21.4433280938,1.1029870477,0.0,1.1029870477
 10/27  07:00:00,94.6946570624,3.44581366009,29.4963286959,3.11045557635,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/27  08:00:00,157.656894648,4.05653533742,34.8837300051,0.0573886130622,48.2474882111,70.4033123869,2.18759456638,0.0,2.18759456638
 10/27  09:00:00,158.219289833,4.71124422988,43.1973763396,0.0,48.2474882111,62.0547409583,1.1039398136,0.0,1.1039398136
 10/27  10:00:00,164.908794435,5.62243444449,50.9022841335,0.0,48.2474882111,60.1281475517,1.10391091996,0.0,1.10391091996
 10/27  11:00:00,171.297341414,6.38194279743,54.6047293528,0.0,48.2474882111,62.0547409583,2.18816317634,0.0,2.18816317634
 10/27  12:00:00,168.88784766,6.08751161203,53.0340152913,0.0,48.2474882111,61.5103924513,2.18868209878,0.0,2.18868209878
 10/27  13:00:00,175.557412,6.73592762154,56.9053206095,0.0,48.2474882111,63.6602354638,2.18889166165,0.0,2.18889166165
 10/27  14:00:00,171.895762558,6.83893842386,56.672748277,0.0,48.2474882111,60.1281475517,1.10377008907,0.0,1.10377008907
 10/27  15:00:00,174.127194426,7.57411233774,58.1690062318,0.0,48.2474882111,60.1281475517,1.10376445769,0.0,1.10376445769
