Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/27  16:00:00,176.958339934,8.21815600467,57.4662179621,0.0,48.2474882111,63.0180376616,2.18830488413,0.0,2.18830488413
 10/27  17:00:00,156.433643515,6.95342617677,49.1511650244,0.0,37.5258241642,62.7947880557,1.10358577139,0.0,1.10358577139
 10/27  18:00:00,103.788401258,4.02041808202,32.0025373441,0.0,26.8041601173,36.0181789539,1.10340172769,0.0,1.10340172769
 10/27  19:00:00,103.880508723,3.61130800925,25.2032127572,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/27  20:00:00,83.7870579375,3.44865226442,21.3398043646,0.0151094223753,16.0824960704,28.0885557216,1.1032279738,0.0,1.1032279738
 10/27  21:00:00,81.4804479521,3.44581366009,19.5635262965,0.772011713707,16.0824960704,26.8041601173,1.10301688016,0.0,1.10301688016
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293113472,0.0,1.10293113472
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293053095,0.0,1.10293053095
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301419257,0.0,1.10301419257
 10/28  06:00:00,83.8964733838,3.54170426364,18.8764198614,19.8617490474,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,75.5550395824,3.44581366009,8.18386268409,22.1058472759,5.36083202345,26.5809105114,1.10310935722,0.0,1.10310935722
 10/28  08:00:00,79.9933758596,3.44581366009,9.85397291448,8.58144434105,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/28  09:00:00,83.6992249954,3.44581366009,14.4634469645,5.4301271191,26.8041601173,33.5472370403,1.10330831311,0.0,1.10330831311
 10/28  10:00:00,85.3234492228,3.52074835188,18.7312668463,3.67489347626,26.8041601173,32.583940337,1.1033329621,0.0,1.1033329621
 10/28  11:00:00,90.4547320413,3.79376806929,22.759890474,2.25684064198,26.8041601173,34.8316326447,1.10342874416,0.0,1.10342874416
 10/28  12:00:00,90.0651317223,3.58286448038,25.4008756448,0.721554345392,26.8041601173,33.5472370403,1.10336371856,0.0,1.10336371856
 10/28  13:00:00,90.1037409091,3.62637527286,28.6572388678,0.0290807255267,26.8041601173,30.9784458315,1.10330904565,0.0,1.10330904565
 10/28  14:00:00,60.6976800419,3.47021044314,27.8270277551,0.0190504235055,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/28  15:00:00,58.7734828971,3.46106012114,27.2154269602,0.0,8.04124803518,20.0473076865,1.10316807647,0.0,1.10316807647
 10/28  16:00:00,58.5410059836,3.44581366009,26.6753541957,0.00174341092799,8.04124803518,20.3684065876,1.10317412972,0.0,1.10317412972
 10/28  17:00:00,51.4296721086,3.44581366009,25.2016835657,2.08422930002,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102987387,0.0,1.102987387
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304509746,0.0,1.10304509746
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292885911,0.0,1.10292885911
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029040475,0.0,1.1029040475
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294839911,0.0,1.10294839911
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293376396,0.0,1.10293376396
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290217928,0.0,1.10290217928
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300654887,0.0,1.10300654887
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290993059,0.0,1.10290993059
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289173448,0.0,1.10289173448
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102943606,0.0,1.102943606
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290403049,0.0,1.10290403049
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292633457,0.0,1.10292633457
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029332588,0.0,1.1029332588
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  06:00:00,93.0517607113,3.45462963588,18.8642613433,29.1162695208,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,102.387688048,3.44581366009,10.8318073621,29.4680078957,16.0824960704,32.6817896323,1.10333003146,0.0,1.10333003146
 10/30  08:00:00,150.416142021,3.72619662751,12.9472298662,15.083474835,48.2474882111,70.4033123869,1.10377278737,0.0,1.10377278737
 10/30  09:00:00,139.154138935,3.58164923428,13.578425247,11.6833951906,48.2474882111,62.0547409583,2.18782012058,0.0,2.18782012058
 10/30  10:00:00,135.482549414,3.55204046858,14.749269046,8.79716404301,48.2474882111,60.1281475517,1.10388073105,0.0,1.10388073105
 10/30  11:00:00,136.453084419,3.63548761039,16.2315932781,6.2753342671,48.2474882111,62.0547409583,2.18813253031,0.0,2.18813253031
 10/30  12:00:00,137.849797045,3.72341165748,17.2607392612,7.09932536992,48.2474882111,61.5103924513,2.18897824663,0.0,2.18897824663
 10/30  13:00:00,137.899812387,3.75108066851,18.120729941,4.1118380089,48.2474882111,63.6602354638,2.18895358107,0.0,2.18895358107
 10/30  14:00:00,134.292005167,3.64831048155,19.2310024136,3.02861641458,48.2474882111,60.1281475517,1.1038037595,0.0,1.1038037595
 10/30  15:00:00,134.212601401,3.66318677534,20.6413558789,1.52398288974,48.2474882111,60.1281475517,1.10380653348,0.0,1.10380653348
 10/30  16:00:00,139.095189695,3.78261190719,21.8360006511,2.20261116984,48.2474882111,63.0180376616,2.18788802153,0.0,2.18788802153
 10/30  17:00:00,131.189421803,3.88994129647,22.6937925903,4.27663560225,37.5258241642,62.7947880557,1.10353364747,0.0,1.10353364747
 10/30  18:00:00,100.028641353,3.44581366009,20.648058634,8.16932322682,26.8041601173,36.0181789539,1.10344032318,0.0,1.10344032318
 10/30  19:00:00,108.975181502,3.44581366009,20.65466474,9.8087151457,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/30  20:00:00,95.8733765096,3.44581366009,19.9998892962,13.4441816671,16.0824960704,28.0885557216,1.10327722933,0.0,1.10327722933
 10/30  21:00:00,95.6805743675,3.44581366009,19.0877581253,15.4479063004,16.0824960704,26.8041601173,1.10302171676,0.0,1.10302171676
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292510427,0.0,1.10292510427
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293369986,0.0,1.10293369986
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301548672,0.0,1.10301548672
 10/31  06:00:00,90.2668045511,3.44616674615,21.9499341114,23.2541034822,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,102.835683554,3.44581366009,16.7500601552,23.997750609,16.0824960704,32.6817896323,1.10331889893,0.0,1.10331889893
 10/31  08:00:00,149.861372311,3.75410749353,18.930480823,8.51754330251,48.2474882111,70.4033123869,1.10389940845,0.0,1.10389940845
 10/31  09:00:00,136.640311764,3.61499834352,18.9847211268,3.72992302974,48.2474882111,62.0547409583,2.18768978911,0.0,2.18768978911
 10/31  10:00:00,134.70179337,3.59216702576,20.1152133115,2.61033717538,48.2474882111,60.1281475517,1.10400678353,0.0,1.10400678353
 10/31  11:00:00,137.315523557,3.69856089169,21.9510088543,1.35528454753,48.2474882111,62.0547409583,2.1883339208,0.0,2.1883339208
 10/31  12:00:00,140.005122592,3.92836847832,25.3998734244,0.910559932473,48.2474882111,61.5103924513,2.18917327928,0.0,2.18917327928
 10/31  13:00:00,146.511841672,4.4502158598,30.0563414354,0.0891206079888,48.2474882111,63.6602354638,2.18886515886,0.0,2.18886515886
 10/31  14:00:00,144.788920398,4.48909954382,31.9157449974,0.0,48.2474882111,60.1281475517,1.10376595153,0.0,1.10376595153
 10/31  15:00:00,146.069470202,4.53177807874,33.1536162663,0.0,48.2474882111,60.1281475517,1.10377178072,0.0,1.10377178072
 10/31  16:00:00,150.168512922,4.70438378219,34.1901631732,0.0,48.2474882111,63.0180376616,2.18815661978,0.0,2.18815661978
 10/31  17:00:00,135.263217589,4.15981701337,30.774348262,0.0,37.5258241642,62.7947880557,1.10351120897,0.0,1.10351120897
 10/31  18:00:00,97.9783978395,3.44581366009,26.4700682301,0.297070117365,26.8041601173,36.0181789539,1.10342175971,0.0,1.10342175971
 10/31  19:00:00,106.005686233,3.44581366009,25.5729436529,1.92094096396,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/31  20:00:00,92.6653221329,3.44581366009,24.1986371897,6.03737939697,16.0824960704,28.0885557216,1.10326407082,0.0,1.10326407082
 10/31  21:00:00,92.2272091688,3.44581366009,23.3498517859,7.73244744108,16.0824960704,26.8041601173,1.10302049451,0.0,1.10302049451
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293251925,0.0,1.10293251925
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292914254,0.0,1.10292914254
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301463214,0.0,1.10301463214
 11/01  06:00:00,107.118248585,3.45585654105,18.2515629263,43.7942289063,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,107.093192516,3.44581366009,3.69732258724,41.3079971383,16.0824960704,32.6817896323,1.10330886953,0.0,1.10330886953
 11/01  08:00:00,144.409044889,3.68154668689,7.24838457457,14.8198729354,48.2474882111,70.4033123869,1.10389095463,0.0,1.10389095463
 11/01  09:00:00,131.295178467,3.55185927844,10.1346632313,7.29798669402,48.2474882111,62.0547409583,2.18799418417,0.0,2.18799418417
 11/01  10:00:00,130.486817302,3.61064293973,13.9695752288,4.52252327648,48.2474882111,60.1281475517,1.1040054095,0.0,1.1040054095
 11/01  11:00:00,136.537735741,4.03037437694,19.4794362438,2.71725585729,48.2474882111,62.0547409583,2.18834197199,0.0,2.18834197199
 11/01  12:00:00,140.166940636,4.3962196364,23.5997192556,2.40468098707,48.2474882111,61.5103924513,2.18919895716,0.0,2.18919895716
 11/01  13:00:00,144.099629401,4.70453059652,26.9079084486,0.57102658717,48.2474882111,63.6602354638,2.18890272362,0.0,2.18890272362
 11/01  14:00:00,141.860488443,4.6944179194,28.7819946668,0.0,48.2474882111,60.1281475517,1.10378478297,0.0,1.10378478297
 11/01  15:00:00,142.641307691,4.64304228486,29.6141895495,0.0,48.2474882111,60.1281475517,1.10379340569,0.0,1.10379340569
 11/01  16:00:00,147.454434286,4.74886317919,31.43160514,0.0,48.2474882111,63.0180376616,2.18821422678,0.0,2.18821422678
 11/01  17:00:00,134.321533775,4.43433615332,29.5581453072,0.0,37.5258241642,62.7947880557,1.10353535371,0.0,1.10353535371
 11/01  18:00:00,93.0812118499,3.45282186296,18.6783878864,0.717222935331,26.8041601173,36.0181789539,1.10348278245,0.0,1.10348278245
 11/01  19:00:00,95.4592617232,3.44581366009,13.038358772,3.90910133461,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/01  20:00:00,84.3780483427,3.44581366009,10.9635694695,10.985173327,16.0824960704,28.0885557216,1.10328441072,0.0,1.10328441072
 11/01  21:00:00,86.5539199106,3.44581366009,9.36664846602,16.0423615027,16.0824960704,26.8041601173,1.10302399775,0.0,1.10302399775
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293451245,0.0,1.10293451245
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293317519,0.0,1.10293317519
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029782193,0.0,1.1029782193
 11/02  06:00:00,114.478704055,3.44794879615,15.875706405,53.5384486424,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  07:00:00,115.336561545,3.44581366009,2.33978331778,48.4415721034,16.0824960704,32.6817896323,1.1033383907,0.0,1.1033383907
 11/02  08:00:00,145.139907454,3.63523503953,6.33814619206,16.5072855307,48.2474882111,70.4033123869,1.10385944405,0.0,1.10385944405
 11/02  09:00:00,132.806960308,3.51531277256,10.6157322525,8.36524601904,48.2474882111,62.0547409583,2.18790489815,0.0,2.18790489815
 11/02  10:00:00,134.252152114,3.6627675431,17.2174675444,4.98784116963,48.2474882111,60.1281475517,1.10387450517,0.0,1.10387450517
 11/02  11:00:00,141.143444124,4.18327006259,24.1386599563,2.51084484129,48.2474882111,62.0547409583,2.18847373782,0.0,2.18847373782
 11/02  12:00:00,145.563103756,4.56639596696,29.575121939,1.65526509386,48.2474882111,61.5103924513,2.18876975672,0.0,2.18876975672
 11/02  13:00:00,152.300829081,4.86612777054,35.2989756886,0.219561853293,48.2474882111,63.6602354638,2.18906853182,0.0,2.18906853182
 11/02  14:00:00,150.960478993,4.79585344555,37.7805496907,0.0,48.2474882111,60.1281475517,1.10386070569,0.0,1.10386070569
 11/02  15:00:00,152.342469036,4.82755673934,39.1308364394,0.0,48.2474882111,60.1281475517,1.10371774531,0.0,1.10371774531
 11/02  16:00:00,154.145523175,4.9330370633,37.9385201449,0.0,48.2474882111,63.0180376616,2.18805853937,0.0,2.18805853937
 11/02  17:00:00,137.656913994,4.45756713718,32.8702945432,0.0,37.5258241642,62.7947880557,1.10361232778,0.0,1.10361232778
 11/02  18:00:00,95.4481349991,3.45867083688,21.6142771181,0.142407878867,26.8041601173,36.0181789539,1.10346239125,0.0,1.10346239125
 11/02  19:00:00,97.6800032228,3.44581366009,17.1492892685,2.01891233769,26.8041601173,33.4493877451,1.10325302006,0.0,1.10325302006
 11/02  20:00:00,85.4169272158,3.44581366009,15.9457654385,7.04185623111,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/02  21:00:00,85.5301282767,3.44581366009,13.2799316684,11.1052866664,16.0824960704,26.8041601173,1.10304337632,0.0,1.10304337632
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293527419,0.0,1.10293527419
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293440452,0.0,1.10293440452
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292897623,0.0,1.10292897623
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,104.84330622,3.45515596332,16.6884109791,43.0831390662,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  07:00:00,109.464850921,3.44581366009,4.04305202875,40.8665927684,16.0824960704,32.6817896323,1.10312788305,0.0,1.10312788305
 11/03  08:00:00,143.828643295,3.64885342098,9.21008332962,12.3104658521,48.2474882111,70.4033123869,2.18774479751,0.0,2.18774479751
 11/03  09:00:00,134.259354615,3.52881894545,13.7641814825,6.65568492345,48.2474882111,62.0547409583,1.10400264949,0.0,1.10400264949
 11/03  10:00:00,135.981074705,3.59394916214,20.6036392192,3.39941046665,48.2474882111,60.1281475517,1.1039924524,0.0,1.1039924524
 11/03  11:00:00,140.354950155,3.67293123279,25.1398728591,1.23147679944,48.2474882111,62.0547409583,2.1884114077,0.0,2.1884114077
 11/03  12:00:00,141.996654047,3.79121029715,27.6065725263,0.832550466965,48.2474882111,61.5103924513,2.18905994566,0.0,2.18905994566
 11/03  13:00:00,149.422376836,4.53188390226,32.9184962365,0.0558329281817,48.2474882111,63.6602354638,2.18883051902,0.0,2.18883051902
 11/03  14:00:00,149.183825478,4.73897718655,36.0607724344,0.0,48.2474882111,60.1281475517,1.10383923177,0.0,1.10383923177
 11/03  15:00:00,150.465852833,4.81504793164,37.2667290444,0.0,48.2474882111,60.1281475517,2.18758041054,0.0,2.18758041054
 11/03  16:00:00,153.990238111,5.10417356839,37.6120985763,0.0,48.2474882111,63.0180376616,1.10406332973,0.0,1.10406332973
 11/03  17:00:00,138.955946007,4.64617260236,33.9807210905,0.0,37.5258241642,62.7947880557,1.10362969213,0.0,1.10362969213
 11/03  18:00:00,99.4464399758,3.472416874,25.7359337453,0.00531019124866,26.8041601173,36.0181789539,1.10349718361,0.0,1.10349718361
 11/03  19:00:00,101.254307411,3.44581366009,22.1929833523,0.549522442527,26.8041601173,33.4493877451,1.10323898982,0.0,1.10323898982
 11/03  20:00:00,87.061821061,3.44581366009,20.1066802496,4.52583526517,16.0824960704,28.0885557216,1.1032895894,0.0,1.1032895894
 11/03  21:00:00,86.6865775264,3.44581366009,17.8473717053,7.69429587933,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293584183,0.0,1.10293584183
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293418526,0.0,1.10293418526
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029363737,0.0,1.1029363737
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,92.6109727521,3.45612045707,19.6308105427,27.907441541,5.36083202345,21.4433280938,1.10299548775,0.0,1.10299548775
 11/04  07:00:00,88.9576071722,3.44581366009,11.0407675673,30.1841766492,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,90.8181102992,3.44581366009,13.5422067862,15.7179449089,26.8041601173,31.2995447326,1.10324648484,0.0,1.10324648484
 11/04  09:00:00,92.1962468773,3.44581366009,17.7960569505,10.5945390151,26.8041601173,33.5472370403,1.10337698149,0.0,1.10337698149
 11/04  10:00:00,91.3148023195,3.44581366009,23.0363739326,5.43607417848,26.8041601173,32.583940337,1.10342721827,0.0,1.10342721827
 11/04  11:00:00,95.7700965897,3.62468047865,27.3163033721,3.1848798828,26.8041601173,34.8316326447,1.10347103393,0.0,1.10347103393
 11/04  12:00:00,96.4637743434,3.93005534118,30.2257059002,1.94817585032,26.8041601173,33.5472370403,0.02,0.0,0.02
 11/04  13:00:00,94.5280820926,4.11110398596,31.6406064481,0.985325615551,26.8041601173,30.9784458315,1.10337111807,0.0,1.10337111807
 11/04  14:00:00,66.073094055,4.00848004558,32.606629766,0.076592823286,8.04124803518,21.3317032909,1.10326207323,0.0,1.10326207323
 11/04  15:00:00,64.4693191046,3.74989915638,32.6224241324,0.0,8.04124803518,20.0473076865,1.10319363278,0.0,1.10319363278
 11/04  16:00:00,64.8007772526,3.72808480677,32.582526865,0.0720708639984,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/04  17:00:00,55.8094400258,3.47403120039,30.1725383318,1.4649249108,2.68041601173,18.0090894769,1.10299445713,0.0,1.10299445713
 11/04  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299547162,0.0,1.10299547162
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306083012,0.0,1.10306083012
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292939501,0.0,1.10292939501
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290692894,0.0,1.10290692894
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299625683,0.0,1.10299625683
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295026913,0.0,1.10295026913
 11/05  09:00:00,32.2993666217,1.51444575377,12.0135686917,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,35.7427310862,1.87208864774,15.0992902623,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,40.6529503105,2.35449175481,19.5271063795,0.0,2.68041601173,16.0824960704,1.10301522008,0.0,1.10301522008
 11/05  12:00:00,44.9059177289,2.77771883483,23.3568467179,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,44.269060271,2.7159384234,22.7817696714,0.0,2.68041601173,16.0824960704,1.103118447,0.0,1.103118447
 11/05  14:00:00,47.8104085461,2.97315432615,26.0659020437,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,46.5706869701,2.78012297476,25.0192118191,0.0,2.68041601173,16.0824960704,1.10295676902,0.0,1.10295676902
 11/05  16:00:00,47.979691461,2.82633847521,26.3820008096,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,44.4654078004,2.54127358639,23.1527820378,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  18:00:00,39.8306435605,1.36784671103,12.2894446732,0.0,2.68041601173,16.0824960704,1.1029596482,0.0,1.1029596482
 11/05  19:00:00,35.5548761736,0.201499353813,1.77802464356,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299220477,0.0,1.10299220477
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290905874,0.0,1.10290905874
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293774503,0.0,1.10293774503
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293502761,0.0,1.10293502761
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,76.3756858676,3.49168689372,25.6998161471,8.03491594883,5.36083202345,21.4433280938,1.10299523456,0.0,1.10299523456
 11/06  08:00:00,77.917628487,3.44581366009,19.9613931217,5.73769590839,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/06  09:00:00,143.413701094,3.65524301561,19.539180846,1.56003654028,48.2474882111,70.4033123869,2.18754425342,0.0,2.18754425342
 11/06  10:00:00,137.040756735,3.77198753077,22.6959561289,0.262143812064,48.2474882111,62.0547409583,1.10400155667,0.0,1.10400155667
 11/06  11:00:00,143.723194721,4.37526814307,30.963850721,0.0,48.2474882111,60.1281475517,2.187971756,0.0,2.187971756
 11/06  12:00:00,154.94997353,4.9339365206,39.7053677461,0.0,48.2474882111,62.0547409583,1.10430540838,0.0,1.10430540838
 11/06  13:00:00,158.834148715,5.13948596094,43.9283419974,0.0,48.2474882111,61.5103924513,2.18886608922,0.0,2.18886608922
 11/06  14:00:00,164.65182118,5.36189971435,47.3737576968,0.0,48.2474882111,63.6602354638,2.18900313146,0.0,2.18900313146
 11/06  15:00:00,166.285388833,5.76940545783,52.131907518,0.0,48.2474882111,60.1281475517,2.18778162927,0.0,2.18778162927
 11/06  16:00:00,172.276509786,6.30379101645,57.5886429129,0.0,48.2474882111,60.1281475517,1.10383269802,0.0,1.10383269802
 11/06  17:00:00,173.193688249,6.02454299898,55.8951792836,0.0,48.2474882111,63.0180376616,1.10413920819,0.0,1.10413920819
 11/06  18:00:00,155.379480411,4.55486232978,43.0935657675,0.0,37.5258241642,62.7947880557,2.18744993373,0.0,2.18744993373
 11/06  19:00:00,114.594021857,3.50237232995,33.4568703616,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 11/06  20:00:00,110.080169656,3.44802171035,31.5473981804,0.0187618084879,26.8041601173,33.4493877451,1.10334155759,0.0,1.10334155759
 11/06  21:00:00,92.3018099037,3.44581366009,28.6757308597,1.19677349779,16.0824960704,28.0885557216,1.10329745784,0.0,1.10329745784
 11/06  22:00:00,90.8406040226,3.44581366009,26.8056514376,2.89004264321,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301524329,0.0,1.10301524329
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293416688,0.0,1.10293416688
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293811761,0.0,1.10293811761
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030304585,0.0,1.1030304585
 11/07  07:00:00,75.528866671,3.59192092378,28.9083740105,3.87930485874,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  08:00:00,83.8476010342,3.44581366009,28.3856483524,3.24341322496,16.0824960704,32.6817896323,1.10339104297,0.0,1.10339104297
 11/07  09:00:00,156.95849233,3.89494707955,34.2310990271,0.173205531512,48.2474882111,70.4033123869,1.10389026793,0.0,1.10389026793
 11/07  10:00:00,153.881380973,3.99985850908,39.5708532,0.0,48.2474882111,62.0547409583,2.18791523373,0.0,2.18791523373
 11/07  11:00:00,154.271466855,4.03621589438,41.8511751036,0.0,48.2474882111,60.1281475517,1.1039508782,0.0,1.1039508782
 11/07  12:00:00,165.424654383,4.98347271104,50.1305124083,0.0,48.2474882111,62.0547409583,2.18852801585,0.0,2.18852801585
 11/07  13:00:00,167.566230889,4.9749695171,52.8249406149,0.0,48.2474882111,61.5103924513,2.18925103929,0.0,2.18925103929
 11/07  14:00:00,178.446094638,6.12668263038,60.4032482386,0.0,48.2474882111,63.6602354638,2.18903062157,0.0,2.18903062157
 11/07  15:00:00,177.912727246,6.44640912912,63.0822422599,0.0,48.2474882111,60.1281475517,1.10385344082,0.0,1.10385344082
 11/07  16:00:00,175.821200115,6.54168533685,60.8954389216,0.0,48.2474882111,60.1281475517,1.10387906549,0.0,1.10387906549
 11/07  17:00:00,171.412996145,5.48979464472,54.649235534,0.0,48.2474882111,63.0180376616,2.18812223503,0.0,2.18812223503
 11/07  18:00:00,159.51026385,4.61871303096,47.1604985053,0.0,37.5258241642,62.7947880557,1.10354076389,0.0,1.10354076389
 11/07  19:00:00,116.702671274,3.51877112495,35.5491209839,0.0,26.8041601173,36.0181789539,1.10338781913,0.0,1.10338781913
 11/07  20:00:00,112.501015936,3.46740395806,33.967624021,0.0,26.8041601173,33.4493877451,1.10324186295,0.0,1.10324186295
 11/07  21:00:00,95.4960627877,3.44581366009,32.503156125,0.563601116459,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/07  22:00:00,93.6614434759,3.44581366009,31.0040874133,1.51244612079,16.0824960704,26.8041601173,1.10315519461,0.0,1.10315519461
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293695371,0.0,1.10293695371
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293893258,0.0,1.10293893258
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293685235,0.0,1.10293685235
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,75.7693446839,3.69788654894,31.406361419,1.51582983794,5.36083202345,21.4433280938,1.10299790485,0.0,1.10299790485
 11/08  08:00:00,82.6734185005,3.44581366009,28.9974770888,1.45740195495,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/08  09:00:00,157.457120919,4.03590367045,34.7619765564,0.0,48.2474882111,70.4033123869,2.18772185413,0.0,2.18772185413
 11/08  10:00:00,152.856599989,4.01838929045,38.5275414353,0.0,48.2474882111,62.0547409583,1.10397775473,0.0,1.10397775473
 11/08  11:00:00,160.71012446,4.70827234225,47.6177762606,0.0,48.2474882111,60.1281475517,2.18794210811,0.0,2.18794210811
 11/08  12:00:00,173.235036186,5.85096171725,57.0734052049,0.0,48.2474882111,62.0547409583,1.10430150036,0.0,1.10430150036
 11/08  13:00:00,174.598461942,5.96839658862,58.8637445968,0.0,48.2474882111,61.5103924513,2.18888067743,0.0,2.18888067743
 11/08  14:00:00,182.028804383,6.70874148921,63.4038991243,0.0,48.2474882111,63.6602354638,2.1890448241,0.0,2.1890448241
 11/08  15:00:00,180.451988838,6.95201827038,65.1158947107,0.0,48.2474882111,60.1281475517,2.18789657464,0.0,2.18789657464
 11/08  16:00:00,185.011097786,7.56694401943,69.06007791,0.0,48.2474882111,60.1281475517,1.10386671989,0.0,1.10386671989
 11/08  17:00:00,183.520754348,7.12437686269,65.1224115189,0.0,48.2474882111,63.0180376616,1.10418435653,0.0,1.10418435653
 11/08  18:00:00,161.704072548,5.11532514085,48.8576950935,0.0,37.5258241642,62.7947880557,2.18753975787,0.0,2.18753975787
 11/08  19:00:00,115.614174973,3.64981334938,34.329582458,0.0,26.8041601173,36.0181789539,1.10339700878,0.0,1.10339700878
 11/08  20:00:00,109.483247247,3.52663719533,30.8906220955,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/08  21:00:00,94.0847336668,3.44581366009,31.0507914138,0.604636706827,16.0824960704,28.0885557216,1.10333490878,0.0,1.10333490878
 11/08  22:00:00,94.9959782122,3.44581366009,32.6524524351,1.19861583528,16.0824960704,26.8041601173,1.10302571005,0.0,1.10302571005
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293266129,0.0,1.10293266129
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293830161,0.0,1.10293830161
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303281046,0.0,1.10303281046
 11/09  07:00:00,77.1638508109,3.80006684876,33.4961571215,0.718359962555,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,85.5085740819,3.44581366009,32.0024795796,1.28755504546,16.0824960704,32.6817896323,1.10336462513,0.0,1.10336462513
 11/09  09:00:00,159.745103843,3.95709306142,37.1287700898,0.0,48.2474882111,70.4033123869,1.10386220709,0.0,1.10386220709
 11/09  10:00:00,157.084433357,4.140648383,42.633115711,0.0,48.2474882111,62.0547409583,2.18787992451,0.0,2.18787992451
 11/09  11:00:00,163.242989921,4.87136954079,49.9875445231,0.0,48.2474882111,60.1281475517,1.10405435139,0.0,1.10405435139
 11/09  12:00:00,170.613638627,5.58731999349,54.7156493701,0.0,48.2474882111,62.0547409583,2.18852789142,0.0,2.18852789142
 11/09  13:00:00,167.967942587,5.09395720897,53.1076646217,0.0,48.2474882111,61.5103924513,2.18892364171,0.0,2.18892364171
 11/09  14:00:00,181.024861354,6.57331879336,62.535378792,0.0,48.2474882111,63.6602354638,2.18878762143,0.0,2.18878762143
 11/09  15:00:00,180.662364632,7.06156830507,65.2167204701,0.0,48.2474882111,60.1281475517,1.10383258345,0.0,1.10383258345
 11/09  16:00:00,179.900837898,7.32826501104,64.1884970301,0.0,48.2474882111,60.1281475517,2.18761534129,0.0,2.18761534129
 11/09  17:00:00,179.102782516,6.80613528144,61.022681268,0.0,48.2474882111,63.0180376616,1.10411513414,0.0,1.10411513414
 11/09  18:00:00,161.902038501,5.0283184226,49.1426677642,0.0,37.5258241642,62.7947880557,1.10359908367,0.0,1.10359908367
 11/09  19:00:00,116.596484334,3.63801064146,35.3236945274,0.0,26.8041601173,36.0181789539,1.10343859391,0.0,1.10343859391
 11/09  20:00:00,111.107234006,3.52728316296,32.5139628865,0.0,26.8041601173,33.4493877451,1.10323703818,0.0,1.10323703818
 11/09  21:00:00,94.5307173186,3.44581366009,31.6176697753,0.483741997065,16.0824960704,28.0885557216,1.10328920145,0.0,1.10328920145
 11/09  22:00:00,90.5117290467,3.44581366009,28.1610932254,1.20572587955,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293238908,0.0,1.10293238908
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293869639,0.0,1.10293869639
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294024381,0.0,1.10294024381
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  07:00:00,75.401301221,3.59809278907,20.7549672039,11.89897435,5.36083202345,21.4433280938,1.10304967236,0.0,1.10304967236
 11/10  08:00:00,75.0378845577,3.44581366009,12.0504694895,10.7688756113,16.0824960704,32.6817896323,1.1034117509,0.0,1.1034117509
 11/10  09:00:00,140.365871059,3.77276486395,15.5510053163,2.38286018701,48.2474882111,70.4033123869,1.10395747875,0.0,1.10395747875
 11/10  10:00:00,132.21495842,3.6780256255,17.3068119145,0.919451616452,48.2474882111,62.0547409583,1.10399935996,0.0,1.10399935996
 11/10  11:00:00,134.081200483,4.06328303671,21.5254022726,0.108439316457,48.2474882111,60.1281475517,2.18787702431,0.0,2.18787702431
 11/10  12:00:00,143.698057836,4.79084217431,28.5965463979,0.0,48.2474882111,62.0547409583,2.1885010735,0.0,2.1885010735
 11/10  13:00:00,147.51678881,5.08376000411,32.6667080492,0.0,48.2474882111,61.5103924513,2.18900672742,0.0,2.18900672742
 11/10  14:00:00,153.973652668,5.59947949536,36.4580094041,0.0,48.2474882111,63.6602354638,2.1888251135,0.0,2.1888251135
 11/10  15:00:00,151.287274302,5.59751006772,37.3056883771,0.0,48.2474882111,60.1281475517,1.10376699011,0.0,1.10376699011
 11/10  16:00:00,152.060986149,5.74313385333,37.9337764388,0.0,48.2474882111,60.1281475517,1.10380196566,0.0,1.10380196566
 11/10  17:00:00,153.54056904,5.51625779246,36.7503452807,0.0,48.2474882111,63.0180376616,2.18833656809,0.0,2.18833656809
 11/10  18:00:00,141.251256734,4.42278705336,29.097417367,0.0,37.5258241642,62.7947880557,1.10363367818,0.0,1.10363367818
 11/10  19:00:00,103.080421543,3.46366139909,21.6974685384,0.284512439935,26.8041601173,36.0181789539,1.10343799647,0.0,1.10343799647
 11/10  20:00:00,99.2151760317,3.44581366009,19.4328106443,1.27056377081,26.8041601173,33.4493877451,1.10326967909,0.0,1.10326967909
 11/10  21:00:00,84.7706906633,3.44581366009,17.0165540242,5.32483109294,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/10  22:00:00,84.4777543643,3.44581366009,15.4506099314,7.88223449113,16.0824960704,26.8041601173,1.1030561549,0.0,1.1030561549
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293725477,0.0,1.10293725477
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291145601,0.0,1.10291145601
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295724157,0.0,1.10295724157
 11/11  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291068272,0.0,1.10291068272
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290788712,0.0,1.10290788712
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296995967,0.0,1.10296995967
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293309517,0.0,1.10293309517
 11/11  17:00:00,29.7849149812,1.01043769712,10.0031251079,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291239067,0.0,1.10291239067
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290887401,0.0,1.10290887401
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029103745,0.0,1.1029103745
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290766121,0.0,1.10290766121
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290213701,0.0,1.10290213701
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290470737,0.0,1.10290470737
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291290578,0.0,1.10291290578
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296945051,0.0,1.10296945051
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029702662,0.0,1.1029702662
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,32.5950179304,1.17163718017,12.652028574,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,34.5651878135,0.781091453447,7.61074418385,0.0,2.68041601173,16.0824960704,1.10275425733,0.0,1.10275425733
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291263617,0.0,1.10291263617
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289875732,0.0,1.10289875732
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293473791,0.0,1.10293473791
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293967968,0.0,1.10293967968
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  07:00:00,76.1885579245,3.59453307889,28.9712249513,4.47353301626,5.36083202345,21.4433280938,1.10306083079,0.0,1.10306083079
 11/13  08:00:00,83.4378027973,3.44581366009,26.6120857181,4.60717762236,16.0824960704,32.6817896323,1.10336800516,0.0,1.10336800516
 11/13  09:00:00,155.161308932,3.716653294,32.546545037,0.238869909394,48.2474882111,70.4033123869,1.10395220044,0.0,1.10395220044
 11/13  10:00:00,154.742025079,3.99383160941,40.437524206,0.0,48.2474882111,62.0547409583,1.10409853516,0.0,1.10409853516
 11/13  11:00:00,156.390844603,4.23839411561,43.7683746302,0.0,48.2474882111,60.1281475517,2.18815216984,0.0,2.18815216984
 11/13  12:00:00,166.705958933,5.19593203831,51.1993576312,0.0,48.2474882111,62.0547409583,2.18845377597,0.0,2.18845377597
 11/13  13:00:00,169.894678908,5.49456584872,54.6337923027,0.0,48.2474882111,61.5103924513,2.18927299344,0.0,2.18927299344
 11/13  14:00:00,177.494361014,6.12039629616,59.4578009487,0.0,48.2474882111,63.6602354638,2.18912534828,0.0,2.18912534828
 11/13  15:00:00,177.909035624,6.52742570227,62.9975340645,0.0,48.2474882111,60.1281475517,1.10390827679,0.0,1.10390827679
 11/13  16:00:00,174.349170017,6.5266956027,59.4383985578,0.0,48.2474882111,60.1281475517,1.10378771952,0.0,1.10378771952
 11/13  17:00:00,168.649168263,5.46140425685,51.913798039,0.0,48.2474882111,63.0180376616,2.18833617387,0.0,2.18833617387
 11/13  18:00:00,157.107339989,4.62964456285,44.746643112,0.0,37.5258241642,62.7947880557,1.10367270746,0.0,1.10367270746
 11/13  19:00:00,116.29792519,3.5535316262,35.1096143982,0.0,26.8041601173,36.0181789539,1.10348800591,0.0,1.10348800591
 11/13  20:00:00,107.683144552,3.49240381074,29.1247527846,0.0,26.8041601173,33.4493877451,1.1032719703,0.0,1.1032719703
 11/13  21:00:00,88.7354625579,3.44581366009,25.5070858067,0.799071205025,16.0824960704,28.0885557216,1.10334194124,0.0,1.10334194124
 11/13  22:00:00,87.3698364526,3.44581366009,24.5843978361,1.64052867465,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294162361,0.0,1.10294162361
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294268826,0.0,1.10294268826
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293815827,0.0,1.10293815827
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,74.319647267,3.60563148269,22.8754056484,6.22200992457,5.36083202345,21.4433280938,1.10305867116,0.0,1.10305867116
 11/14  08:00:00,76.9992305417,3.44581366009,17.312423292,7.46826779281,16.0824960704,32.6817896323,1.10342161807,0.0,1.10342161807
 11/14  09:00:00,144.151394436,3.78038876654,20.5880668137,1.12369816381,48.2474882111,70.4033123869,1.10380997917,0.0,1.10380997917
 11/14  10:00:00,139.034641084,3.71594972535,24.9433472235,0.064674871758,48.2474882111,62.0547409583,1.10404107055,0.0,1.10404107055
 11/14  11:00:00,145.370865957,4.08438377823,32.9024063215,0.0,48.2474882111,60.1281475517,2.18810271032,0.0,2.18810271032
 11/14  12:00:00,158.45060725,4.79715500376,43.3427829825,0.0,48.2474882111,62.0547409583,2.18867874314,0.0,2.18867874314
 11/14  13:00:00,161.062900103,4.70292806698,46.5936512797,0.0,48.2474882111,61.5103924513,2.18924859283,0.0,2.18924859283
 11/14  14:00:00,166.778173186,5.19539801783,49.6666113997,0.0,48.2474882111,63.6602354638,2.18911186072,0.0,2.18911186072
 11/14  15:00:00,161.780295741,4.99924207905,48.3969778055,0.0,48.2474882111,60.1281475517,1.10390495049,0.0,1.10390495049
 11/14  16:00:00,162.581538101,5.20861941278,48.9888428317,0.0,48.2474882111,60.1281475517,1.10378654801,0.0,1.10378654801
 11/14  17:00:00,164.238147166,5.09636093836,47.8678202605,0.0,48.2474882111,63.0180376616,2.18834482916,0.0,2.18834482916
