Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/14  18:00:00,154.073100554,4.36780177178,39.5069131346,0.0,37.5258241642,62.7947880557,1.10368366644,0.0,1.10368366644
 11/14  19:00:00,111.757436907,3.46791132281,30.6547464186,0.0,26.8041601173,36.0181789539,1.10349602251,0.0,1.10349602251
 11/14  20:00:00,107.837947366,3.44581366009,29.2125797444,0.113566004935,26.8041601173,33.4493877451,1.10327818901,0.0,1.10327818901
 11/14  21:00:00,92.8852978696,3.44581366009,29.0895727753,1.36641954805,16.0824960704,28.0885557216,1.10335046173,0.0,1.10335046173
 11/14  22:00:00,92.0329041337,3.44581366009,28.259554019,2.62844017285,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294066507,0.0,1.10294066507
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294295792,0.0,1.10294295792
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294328015,0.0,1.10294328015
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,78.4591984899,3.62391550907,28.6974697879,4.52121298154,5.36083202345,21.4433280938,1.10305790195,0.0,1.10305790195
 11/15  08:00:00,85.5359129391,3.44581366009,27.0040188028,6.31335467942,16.0824960704,32.6817896323,1.10335703098,0.0,1.10335703098
 11/15  09:00:00,154.230432047,3.76196861129,31.3423979019,0.466824841969,48.2474882111,70.4033123869,1.10383178614,0.0,1.10383178614
 11/15  10:00:00,146.013770941,3.65826328185,32.0444053967,0.000432998775501,48.2474882111,62.0547409583,1.10407045076,0.0,1.10407045076
 11/15  11:00:00,139.041708627,3.72424719779,26.9333855726,0.0,48.2474882111,60.1281475517,2.188171909,0.0,2.188171909
 11/15  12:00:00,141.196657814,4.56055926355,26.3254292867,0.0,48.2474882111,62.0547409583,2.18849729241,0.0,2.18849729241
 11/15  13:00:00,141.79334602,4.87343125901,27.1535940048,0.0,48.2474882111,61.5103924513,2.18934914308,0.0,2.18934914308
 11/15  14:00:00,145.488538076,5.26340056684,28.3089737406,0.0,48.2474882111,63.6602354638,2.18922333105,0.0,2.18922333105
 11/15  15:00:00,139.95342734,5.02181668132,26.5475348021,0.0,48.2474882111,60.1281475517,1.10395708919,0.0,1.10395708919
 11/15  16:00:00,138.029563852,4.78202008651,24.8634679091,0.0,48.2474882111,60.1281475517,1.10383999647,0.0,1.10383999647
 11/15  17:00:00,138.666079019,4.52187894272,22.8702341097,0.0,48.2474882111,63.0180376616,2.18823929559,0.0,2.18823929559
 11/15  18:00:00,132.604319025,4.07182174548,17.371127593,0.96298403875,37.5258241642,62.7947880557,1.10369163082,0.0,1.10369163082
 11/15  19:00:00,97.765711374,3.44581366009,11.0130542353,5.67206431331,26.8041601173,36.0181789539,1.10346558943,0.0,1.10346558943
 11/15  20:00:00,97.7397779943,3.44581366009,9.48686718563,9.74110919208,26.8041601173,33.4493877451,1.10326509784,0.0,1.10326509784
 11/15  21:00:00,86.969116838,3.44581366009,8.5397367909,16.0000745009,16.0824960704,28.0885557216,1.10332980293,0.0,1.10332980293
 11/15  22:00:00,89.7931820363,3.44581366009,7.00845790466,21.6398141898,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293684706,0.0,1.10293684706
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294098889,0.0,1.10294098889
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294305882,0.0,1.10294305882
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,126.552717297,3.45783559617,15.7598701744,65.7184113147,5.36083202345,21.4433280938,1.10308305138,0.0,1.10308305138
 11/16  08:00:00,107.922638125,3.44581366009,0.0,55.7040986682,16.0824960704,32.6817896323,10.0629131395,8.95949940868,1.10341373085
 11/16  09:00:00,145.836756308,3.63284419525,2.31307113881,21.2316002815,48.2474882111,70.4033123869,2.1249910097,1.02107617456,1.10391483514
 11/16  10:00:00,131.325815579,3.50847227374,3.7827237455,13.7239502959,48.2474882111,62.0547409583,2.18790361406,0.0,2.18790361406
 11/16  11:00:00,128.517822785,3.53844441385,5.79017402225,10.8051284917,48.2474882111,60.1281475517,1.10398347529,0.0,1.10398347529
 11/16  12:00:00,132.398192651,3.79813883357,8.79623737121,9.49314718227,48.2474882111,62.0547409583,2.18845567224,0.0,2.18845567224
 11/16  13:00:00,135.724489791,3.99398232817,10.9604815409,11.0037051659,48.2474882111,61.5103924513,2.18927326749,0.0,2.18927326749
 11/16  14:00:00,134.601367214,4.19711641231,13.2389350626,5.24915196964,48.2474882111,63.6602354638,2.18889509956,0.0,2.18889509956
 11/16  15:00:00,129.264434118,4.05863020423,13.4228863073,3.39884174927,48.2474882111,60.1281475517,1.1038997396,0.0,1.1038997396
 11/16  16:00:00,128.631749712,3.89833798278,12.8694922008,3.47984367175,48.2474882111,60.1281475517,2.18764778142,0.0,2.18764778142
 11/16  17:00:00,130.887959444,3.77428599611,11.6400618176,4.19964566365,48.2474882111,63.0180376616,1.10425620536,0.0,1.10425620536
 11/16  18:00:00,132.903053405,3.80452766693,9.13193932383,9.76820076692,37.5258241642,62.7947880557,1.10378021337,0.0,1.10378021337
 11/16  19:00:00,106.764279356,3.44581366009,4.92174483333,20.7619416971,26.8041601173,36.0181789539,1.10357922394,0.0,1.10357922394
 11/16  20:00:00,109.235422461,3.44581366009,3.0049971793,27.7186236654,26.8041601173,33.4493877451,1.1032955029,0.0,1.1032955029
 11/16  21:00:00,100.96843105,3.44581366009,1.74012501304,36.7990004911,16.0824960704,28.0885557216,1.10334558313,0.0,1.10334558313
 11/16  22:00:00,103.536001211,3.44581366009,0.43968765959,41.95140361,16.0824960704,26.8041601173,0.82940924841,0.80940924841,0.02
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029844266,0.0,1.1029844266
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294450482,0.0,1.10294450482
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293751664,0.0,1.10293751664
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304133617,0.0,1.10304133617
 11/17  07:00:00,162.413372755,3.44581366009,12.9259285703,104.425030313,5.36083202345,21.4433280938,0.0547514928843,0.0347514928843,0.02
 11/17  08:00:00,132.13665419,3.44581366009,0.0,79.9181147334,16.0824960704,32.6817896323,24.3189725731,23.2155424981,1.10343007495
 11/17  09:00:00,156.434352665,3.56953824582,1.33140965366,32.8741640733,48.2474882111,70.4033123869,5.53797335962,4.43410450515,1.10386885447
 11/17  10:00:00,136.145901445,3.4619040167,3.74703994795,18.626288217,48.2474882111,62.0547409583,2.18822243507,0.0,2.18822243507
 11/17  11:00:00,132.342897161,3.49539542692,6.67386239297,13.7895634838,48.2474882111,60.1281475517,1.10413476266,0.0,1.10413476266
 11/17  12:00:00,135.917395387,3.74255683408,9.82362764437,12.040541645,48.2474882111,62.0547409583,2.18843410783,0.0,2.18843410783
 11/17  13:00:00,139.400681787,3.93943310185,12.1951477528,13.4997801757,48.2474882111,61.5103924513,2.18929441571,0.0,2.18929441571
 11/17  14:00:00,137.810955258,4.17494438691,14.8035101495,6.9163369523,48.2474882111,63.6602354638,2.18925142056,0.0,2.18925142056
 11/17  15:00:00,131.458788659,4.01179288264,14.9924707099,4.07044920948,48.2474882111,60.1281475517,2.1877365213,0.0,2.1877365213
 11/17  16:00:00,130.608880634,3.83885395043,14.4406225837,3.94532824332,48.2474882111,60.1281475517,1.10385152295,0.0,1.10385152295
 11/17  17:00:00,132.89463919,3.72557611599,13.2918504305,4.60324667645,48.2474882111,63.0180376616,1.10420366847,0.0,1.10420366847
 11/17  18:00:00,135.410418577,3.75744216281,11.304180749,10.1504100176,37.5258241642,62.7947880557,2.18777165096,0.0,2.18777165096
 11/17  19:00:00,108.97301142,3.44581366009,7.63260195206,20.2598166422,26.8041601173,36.0181789539,1.10345117515,0.0,1.10345117515
 11/17  20:00:00,110.595432268,3.44581366009,6.29257650936,25.7910541419,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/17  21:00:00,101.77460738,3.44581366009,5.45385778536,33.8914440482,16.0824960704,28.0885557216,1.10332461777,0.0,1.10332461777
 11/17  22:00:00,102.821372574,3.44581366009,4.88320073175,36.7932619001,16.0824960704,26.8041601173,1.10303798156,0.0,1.10303798156
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294250173,0.0,1.10294250173
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294414973,0.0,1.10294414973
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303347307,0.0,1.10303347307
 11/18  07:00:00,131.992509055,3.44581366009,14.5171060254,72.4129891583,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/18  08:00:00,99.3216496103,3.44581366009,2.46547009156,61.4601832296,5.36083202345,26.5809105114,1.10311931526,0.0,1.10311931526
 11/18  09:00:00,107.727513819,3.44581366009,3.89804792606,42.2715072893,26.8041601173,31.2995447326,1.10324340279,0.0,1.10324340279
 11/18  10:00:00,95.8015529638,3.44581366009,5.14237832208,26.8535237299,26.8041601173,33.5472370403,1.10343851666,0.0,1.10343851666
 11/18  11:00:00,93.860975588,3.44581366009,6.34129688049,24.677324499,26.8041601173,32.583940337,0.02,0.0,0.02
 11/18  12:00:00,93.5555539596,3.44581366009,7.5798335554,20.885673888,26.8041601173,34.8316326447,1.10345356623,0.0,1.10345356623
 11/18  13:00:00,91.2815816649,3.44581366009,8.89416278943,18.5817679637,26.8041601173,33.5472370403,1.10345231082,0.0,1.10345231082
 11/18  14:00:00,87.5577994819,3.44581366009,10.1857108237,16.1352289551,26.8041601173,30.9784458315,1.10340151219,0.0,1.10340151219
 11/18  15:00:00,60.7278523412,3.44581366009,10.4475818695,17.4530653915,8.04124803518,21.3317032909,1.1032518656,0.0,1.1032518656
 11/18  16:00:00,59.5300446652,3.44581366009,10.4114156487,17.5758195406,8.04124803518,20.0473076865,1.10320215221,0.0,1.10320215221
 11/18  17:00:00,61.4129595268,3.44581366009,9.7559877415,19.7930634084,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/18  18:00:00,79.6456057573,3.44581366009,8.47031057343,37.1622026076,2.68041601173,18.0090894769,1.10300869859,0.0,1.10300869859
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300839963,0.0,1.10300839963
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307344064,0.0,1.10307344064
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292976514,0.0,1.10292976514
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291291265,0.0,1.10291291265
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300987911,0.0,1.10300987911
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291607051,0.0,1.10291607051
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294769477,0.0,1.10294769477
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,20.0319703602,0.183756549958,1.07686163405,0.0,2.68041601173,16.0824960704,1.10312314837,0.0,1.10312314837
 11/19  15:00:00,23.2073370855,0.643147924854,3.79283698448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,20.0666486467,0.183756549958,1.11153992051,0.0,2.68041601173,16.0824960704,1.10296508039,0.0,1.10296508039
 11/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290644379,0.0,1.10290644379
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291463805,0.0,1.10291463805
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291386883,0.0,1.10291386883
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294037679,0.0,1.10294037679
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294260871,0.0,1.10294260871
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  07:00:00,145.665847877,3.44581366009,14.0032737405,86.6001602647,5.36083202345,21.4433280938,1.10301113573,0.0,1.10301113573
 11/20  08:00:00,124.145862327,3.44581366009,3.29575310453,68.6315697661,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/20  09:00:00,151.97374351,3.50089662481,6.38969572401,23.4239104688,48.2474882111,70.4033123869,2.1877301082,0.0,2.1877301082
 11/20  10:00:00,136.251511492,3.44753822423,8.76755914329,13.7257448609,48.2474882111,62.0547409583,1.10396803199,0.0,1.10396803199
 11/20  11:00:00,133.272794421,3.54078997912,11.7042620444,9.64366654088,48.2474882111,60.1281475517,2.18799904285,0.0,2.18799904285
 11/20  12:00:00,136.713697191,3.74601114764,14.7030427374,7.9539740422,48.2474882111,62.0547409583,2.18865422955,0.0,2.18865422955
 11/20  13:00:00,138.344051052,3.76219538859,16.3083215631,8.50721334384,48.2474882111,61.5103924513,2.18930982774,0.0,2.18930982774
 11/20  14:00:00,137.900025219,3.95731325841,18.942470248,3.08407794355,48.2474882111,63.6602354638,2.18924413018,0.0,2.18924413018
 11/20  15:00:00,131.341438155,3.52565594494,15.9230962137,3.50861013967,48.2474882111,60.1281475517,1.1039805148,0.0,1.1039805148
 11/20  16:00:00,130.155537876,3.58510194565,16.0937404679,2.09261960516,48.2474882111,60.1281475517,2.18767162259,0.0,2.18767162259
 11/20  17:00:00,133.878183447,3.63819644875,16.3356492169,2.63037181449,48.2474882111,63.0180376616,1.10419391217,0.0,1.10419391217
 11/20  18:00:00,135.780404601,3.7060470916,13.6596538014,8.2163180602,37.5258241642,62.7947880557,1.10372523128,0.0,1.10372523128
 11/20  19:00:00,108.490153786,3.44581366009,9.61289051175,17.7966704491,26.8041601173,36.0181789539,1.10352783733,0.0,1.10352783733
 11/20  20:00:00,109.901479784,3.44581366009,7.00640279071,24.3832753769,26.8041601173,33.4493877451,1.10327315478,0.0,1.10327315478
 11/20  21:00:00,101.636477322,3.44581366009,4.76547630185,34.4416954736,16.0824960704,28.0885557216,1.10332704666,0.0,1.10332704666
 11/20  22:00:00,104.744148641,3.44581366009,4.06453289863,39.5347058003,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298285325,0.0,1.10298285325
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294516508,0.0,1.10294516508
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294599182,0.0,1.10294599182
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304225464,0.0,1.10304225464
 11/21  07:00:00,156.099898251,3.44581366009,13.2327707435,97.804713636,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  08:00:00,127.956448092,3.44581366009,0.056817158318,75.6810914768,16.0824960704,32.6817896323,7.12114120141,6.01770816279,1.10343303862
 11/21  09:00:00,153.590508638,3.54845964733,3.46621999904,27.9165882999,48.2474882111,70.4033123869,1.24264362735,0.138758272103,1.10388535525
 11/21  10:00:00,135.887789638,3.46184229692,6.94884323238,15.1664348456,48.2474882111,62.0547409583,2.18808948649,0.0,2.18808948649
 11/21  11:00:00,133.195228926,3.61465167076,10.7076129555,10.4888884429,48.2474882111,60.1281475517,1.10397998355,0.0,1.10397998355
 11/21  12:00:00,137.793554945,3.94498616233,15.1417262279,8.39617329134,48.2474882111,62.0547409583,2.18858091064,0.0,2.18858091064
 11/21  13:00:00,142.374284291,4.23232198661,19.5712989348,8.8043426129,48.2474882111,61.5103924513,2.18950586966,0.0,2.18950586966
 11/21  14:00:00,142.279612065,4.42665821315,23.0005466474,2.93624343562,48.2474882111,63.6602354638,2.1889642964,0.0,2.1889642964
 11/21  15:00:00,136.972259577,4.21858821767,23.2175560237,1.15203947921,48.2474882111,60.1281475517,2.188055549,0.0,2.188055549
 11/21  16:00:00,137.422235147,4.09865395345,23.9324262307,1.00707910603,48.2474882111,60.1281475517,1.10382261549,0.0,1.10382261549
 11/21  17:00:00,139.227773972,3.91229582705,22.791381458,1.25013072058,48.2474882111,63.0180376616,2.18838350548,0.0,2.18838350548
 11/21  18:00:00,135.096910054,3.7651739974,16.8585652,4.27478520883,37.5258241642,62.7947880557,1.1036734119,0.0,1.1036734119
 11/21  19:00:00,105.289478279,3.44581366009,11.1708741106,13.0380113426,26.8041601173,36.0181789539,1.10349765937,0.0,1.10349765937
 11/21  20:00:00,105.768253545,3.44581366009,9.02897595024,18.2274759777,26.8041601173,33.4493877451,1.10325805486,0.0,1.10325805486
 11/21  21:00:00,96.9397262117,3.44581366009,6.46508634742,28.0453343181,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/21  22:00:00,99.6846082068,3.44581366009,4.20947206302,34.330226202,16.0824960704,26.8041601173,1.10306039441,0.0,1.10306039441
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294666589,0.0,1.10294666589
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294742978,0.0,1.10294742978
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294745272,0.0,1.10294745272
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,143.64888566,3.44581366009,13.889139961,84.6973318271,5.36083202345,21.4433280938,1.10301026262,0.0,1.10301026262
 11/22  08:00:00,118.888121637,3.44581366009,1.96415000883,64.705432171,16.0824960704,32.6817896323,0.830573330079,0.810573330079,0.02
 11/22  09:00:00,150.932056329,3.57469747625,8.38666873963,20.3114494206,48.2474882111,70.4033123869,2.18769364863,0.0,2.18769364863
 11/22  10:00:00,136.673774572,3.49469091329,12.9764387608,9.89197563396,48.2474882111,62.0547409583,1.10408349906,0.0,1.10408349906
 11/22  11:00:00,136.995631591,3.74550884331,18.0862755122,6.77977137903,48.2474882111,60.1281475517,2.18800317404,0.0,2.18800317404
 11/22  12:00:00,143.197798611,4.20415706114,23.835206704,4.84776558246,48.2474882111,62.0547409583,2.18868531382,0.0,2.18868531382
 11/22  13:00:00,146.167182797,4.48101340144,27.4806847136,4.43916392569,48.2474882111,61.5103924513,2.18937009245,0.0,2.18937009245
 11/22  14:00:00,147.380884565,4.67990125677,30.2887904284,0.496029110498,48.2474882111,63.6602354638,2.18932719751,0.0,2.18932719751
 11/22  15:00:00,143.920322066,4.56246837418,30.9430312424,0.030746592713,48.2474882111,60.1281475517,1.10384919746,0.0,1.10384919746
 11/22  16:00:00,143.252749016,4.39413617002,30.4745369888,0.0,48.2474882111,60.1281475517,2.18774630154,0.0,2.18774630154
 11/22  17:00:00,143.428521878,4.09360970638,28.0514251733,0.00952103177206,48.2474882111,63.0180376616,1.10425623241,0.0,1.10425623241
 11/22  18:00:00,136.309695319,3.80920334668,20.6368411106,1.66526521431,37.5258241642,62.7947880557,1.10378624821,0.0,1.10378624821
 11/22  19:00:00,102.361728629,3.44581366009,13.2251281569,8.05600764633,26.8041601173,36.0181789539,1.10359528161,0.0,1.10359528161
 11/22  20:00:00,102.699938116,3.44581366009,10.4596454054,13.7284910943,26.8041601173,33.4493877451,1.10331477506,0.0,1.10331477506
 11/22  21:00:00,92.6085660726,3.44581366009,8.42002097147,21.7592395549,16.0824960704,28.0885557216,1.10330376944,0.0,1.10330376944
 11/22  22:00:00,95.4063083636,3.44581366009,7.18026476217,27.0811336596,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302134781,0.0,1.10302134781
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291192978,0.0,1.10291192978
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291709624,0.0,1.10291709624
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301007148,0.0,1.10301007148
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295010186,0.0,1.10295010186
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,27.2314719449,1.08059949402,7.37952027467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,38.4779360475,2.50531195571,17.2012719156,0.0,2.68041601173,16.0824960704,1.10303289225,0.0,1.10303289225
 11/23  13:00:00,40.1532223676,2.57579499723,18.8060751942,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  14:00:00,44.1826527268,2.84837380117,22.5629267495,0.0,2.68041601173,16.0824960704,1.10296137527,0.0,1.10296137527
 11/23  15:00:00,43.0980173879,2.60881954148,21.7178456702,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  16:00:00,44.7555191284,2.74464992087,23.2395170314,0.0,2.68041601173,16.0824960704,1.10296917081,0.0,1.10296917081
 11/23  17:00:00,40.458881843,2.3098612314,19.3776684354,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,32.3912884364,0.402998707627,3.34760421922,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291688337,0.0,1.10291688337
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300232149,0.0,1.10300232149
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029046635,0.0,1.1029046635
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294461044,0.0,1.10294461044
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294517452,0.0,1.10294517452
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  07:00:00,117.558663921,3.44581366009,15.205186362,57.2910636879,5.36083202345,21.4433280938,1.10301026599,0.0,1.10301026599
 11/24  08:00:00,107.470400912,3.44581366009,5.91213025336,49.3397312016,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/24  09:00:00,151.142972613,3.55599110671,9.29729130815,19.6304495066,48.2474882111,70.4033123869,2.18797423031,0.0,2.18797423031
 11/24  10:00:00,134.578131497,3.45317152019,12.7691188595,8.04517185416,48.2474882111,62.0547409583,1.10414235691,0.0,1.10414235691
 11/24  11:00:00,134.616792486,3.64124548819,17.9795526138,4.61191852692,48.2474882111,60.1281475517,2.18817242936,0.0,2.18817242936
 11/24  12:00:00,140.986174611,4.16504169438,24.0108336701,2.49962998283,48.2474882111,62.0547409583,2.18862728581,0.0,2.18862728581
 11/24  13:00:00,144.62995546,4.32398204586,29.0605154308,1.47913722681,48.2474882111,61.5103924513,2.18933829793,0.0,2.18933829793
 11/24  14:00:00,151.711359493,4.63252483932,35.1502002494,0.0124706351773,48.2474882111,63.6602354638,2.18932036981,0.0,2.18932036981
 11/24  15:00:00,149.471046775,4.4289937917,36.6579771262,0.0,48.2474882111,60.1281475517,1.10384858581,0.0,1.10384858581
 11/24  16:00:00,146.62867288,3.9269893435,34.3176076801,0.0,48.2474882111,60.1281475517,2.1877590014,0.0,2.1877590014
 11/24  17:00:00,148.795383886,3.95520513126,33.5662127884,0.0,48.2474882111,63.0180376616,1.1042734668,0.0,1.1042734668
 11/24  18:00:00,141.815452527,3.80185480374,27.8110207854,0.00419129036484,37.5258241642,62.7947880557,1.10380455003,0.0,1.10380455003
 11/24  19:00:00,105.813358555,3.44581366009,21.9434405014,2.78932522874,26.8041601173,36.0181789539,1.10361695491,0.0,1.10361695491
 11/24  20:00:00,104.080032072,3.44581366009,19.4844238992,6.0838065561,26.8041601173,33.4493877451,1.10334285351,0.0,1.10334285351
 11/24  21:00:00,90.2832126035,3.44581366009,17.9177420699,9.93616498745,16.0824960704,28.0885557216,1.10332441659,0.0,1.10332441659
 11/24  22:00:00,90.0557566109,3.44581366009,16.3655261833,12.5453204858,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305078225,0.0,1.10305078225
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294791184,0.0,1.10294791184
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294803272,0.0,1.10294803272
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030405689,0.0,1.1030405689
 11/25  07:00:00,95.9328346794,3.44581366009,18.4544441235,32.4159766844,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,82.954090282,3.44581366009,15.5286780913,32.0294159016,5.36083202345,26.5809105114,1.10313595027,0.0,1.10313595027
 11/25  09:00:00,100.445459852,3.44581366009,16.9946726892,21.8928285586,26.8041601173,31.2995447326,1.10327482401,0.0,1.10327482401
 11/25  10:00:00,99.5340681968,3.44581366009,18.1632460312,17.5651712538,26.8041601173,33.5472370403,0.02,0.0,0.02
 11/25  11:00:00,96.9533039166,3.44581366009,19.8595694849,14.2513802232,26.8041601173,32.583940337,1.10347588847,0.0,1.10347588847
 11/25  12:00:00,98.7740947253,3.44581366009,21.5399983871,12.144049822,26.8041601173,34.8316326447,1.10344333759,0.0,1.10344333759
 11/25  13:00:00,96.7075048293,3.44581366009,24.7337471297,8.16810678779,26.8041601173,33.5472370403,1.10345492015,0.0,1.10345492015
 11/25  14:00:00,92.9841190795,3.44581366009,27.9779023815,3.76935699506,26.8041601173,30.9784458315,1.10341703564,0.0,1.10341703564
 11/25  15:00:00,66.3142577037,3.44581366009,28.6594742792,4.82757834422,8.04124803518,21.3317032909,1.1032721324,0.0,1.1032721324
 11/25  16:00:00,67.1954929206,3.44581366009,28.0467584703,7.60592497438,8.04124803518,20.0473076865,1.10322684216,0.0,1.10322684216
 11/25  17:00:00,69.3712703384,3.44581366009,26.5397574255,10.9676045359,8.04124803518,20.3684065876,0.02,0.0,0.02
 11/25  18:00:00,77.1943240109,3.44581366009,23.7905248138,19.3907066209,2.68041601173,18.0090894769,1.10301727704,0.0,1.10301727704
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301551581,0.0,1.10301551581
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307894163,0.0,1.10307894163
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294877152,0.0,1.10294877152
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291897438,0.0,1.10291897438
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300405353,0.0,1.10300405353
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291919441,0.0,1.10291919441
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291450035,0.0,1.10291450035
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302032803,0.0,1.10302032803
 11/26  14:00:00,36.8247987872,2.18558132988,15.8678652811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,32.3981130124,1.65743409921,11.969326737,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  16:00:00,32.3526459111,1.65102351549,11.9302702194,0.0,2.68041601173,16.0824960704,1.10302990825,0.0,1.10302990825
 11/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029499074,0.0,1.1029499074
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291855337,0.0,1.10291855337
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029161217,0.0,1.1029161217
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294502865,0.0,1.10294502865
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294447118,0.0,1.10294447118
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,95.6875231851,3.44581366009,21.8270807911,28.7980285226,5.36083202345,21.4433280938,1.10305602757,0.0,1.10305602757
 11/27  08:00:00,98.9109842987,3.44581366009,17.2615240344,26.9635874741,16.0824960704,32.6817896323,1.10340961023,0.0,1.10340961023
 11/27  09:00:00,148.725885188,3.58962712569,20.5341303617,5.94288700854,48.2474882111,70.4033123869,1.10407136702,0.0,1.10407136702
 11/27  10:00:00,142.342035685,3.66730697091,25.0423662588,3.3216931923,48.2474882111,62.0547409583,2.18819158786,0.0,2.18819158786
 11/27  11:00:00,144.248196358,4.06607832123,30.1929811021,1.60506107766,48.2474882111,60.1281475517,1.10410711329,0.0,1.10410711329
 11/27  12:00:00,151.058990866,4.55588394756,35.7570411293,0.43539652557,48.2474882111,62.0547409583,2.18882165531,0.0,2.18882165531
 11/27  13:00:00,155.055572077,4.83719294562,40.3172511064,0.134807268097,48.2474882111,61.5103924513,2.18947376091,0.0,2.18947376091
 11/27  14:00:00,159.049331215,5.02964127608,42.1035261696,0.0,48.2474882111,63.6602354638,2.18925360872,0.0,2.18925360872
 11/27  15:00:00,155.525780622,4.8891783129,42.2525264518,0.0,48.2474882111,60.1281475517,2.18812464715,0.0,2.18812464715
 11/27  16:00:00,153.540542272,4.95050809022,40.2059583251,0.0,48.2474882111,60.1281475517,1.10387377883,0.0,1.10387377883
 11/27  17:00:00,147.87463955,4.46341043993,32.1372631432,0.0,48.2474882111,63.0180376616,2.18854049787,0.0,2.18854049787
 11/27  18:00:00,137.914820447,3.90455425699,23.8118805427,0.0,37.5258241642,62.7947880557,1.1036300565,0.0,1.1036300565
 11/27  19:00:00,101.018830451,3.44581366009,18.4980413427,1.4401962833,26.8041601173,36.0181789539,1.10348405487,0.0,1.10348405487
 11/27  20:00:00,100.296328989,3.44581366009,16.7480258801,5.03650149244,26.8041601173,33.4493877451,1.10326929339,0.0,1.10326929339
 11/27  21:00:00,86.6642791098,3.44581366009,15.6256054621,8.60936810149,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/27  22:00:00,86.9424665071,3.44581366009,14.4833840043,11.314172561,16.0824960704,26.8041601173,1.10319965383,0.0,1.10319965383
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294887364,0.0,1.10294887364
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294908447,0.0,1.10294908447
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294856694,0.0,1.10294856694
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  07:00:00,114.803535168,3.44581366009,15.9635078862,53.7776134102,5.36083202345,21.4433280938,1.10301948462,0.0,1.10301948462
 11/28  08:00:00,104.151617286,3.44581366009,3.58267280691,45.8830716888,16.0824960704,32.6817896323,1.10345142489,0.0,1.10345142489
 11/28  09:00:00,144.072840765,3.63293441573,6.52259270413,15.2580729533,48.2474882111,70.4033123869,1.10400897163,0.0,1.10400897163
 11/28  10:00:00,131.661965336,3.53439955298,8.62847664201,9.18841987769,48.2474882111,62.0547409583,2.18807897831,0.0,2.18807897831
 11/28  11:00:00,131.219581652,3.77265567787,12.4870560662,6.57579405142,48.2474882111,60.1281475517,1.10405676541,0.0,1.10405676541
 11/28  12:00:00,135.977839045,4.17269612175,16.4834175201,5.01105613962,48.2474882111,62.0547409583,2.1887279361,0.0,2.1887279361
 11/28  13:00:00,138.381803087,4.35492176962,18.8674768238,5.39308373707,48.2474882111,61.5103924513,2.18939033027,0.0,2.18939033027
 11/28  14:00:00,138.916265395,4.52336623696,21.3044128493,1.17232254019,48.2474882111,63.6602354638,2.18947650353,0.0,2.18947650353
 11/28  15:00:00,133.709094634,4.32670459506,20.5870728519,0.41124133027,48.2474882111,60.1281475517,2.18800044639,0.0,2.18800044639
 11/28  16:00:00,132.668948516,4.14588560441,19.3702930731,0.768693981442,48.2474882111,60.1281475517,1.10384748494,0.0,1.10384748494
 11/28  17:00:00,134.270524058,3.94716908928,17.5898140103,1.4595749915,48.2474882111,63.0180376616,2.18849241867,0.0,2.18849241867
 11/28  18:00:00,132.668255608,3.82234171535,14.4991365425,4.14839170289,37.5258241642,62.7947880557,1.10361191937,0.0,1.10361191937
 11/28  19:00:00,103.291997399,3.44581366009,9.62199273666,12.5894118371,26.8041601173,36.0181789539,1.10346930091,0.0,1.10346930091
 11/28  20:00:00,103.925931476,3.44581366009,7.1340938804,18.2800359794,26.8041601173,33.4493877451,1.10325849934,0.0,1.10325849934
 11/28  21:00:00,95.5821153326,3.44581366009,5.27386275492,27.8789470315,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/28  22:00:00,98.1283388019,3.44581366009,4.55607942811,32.427349432,16.0824960704,26.8041601173,1.10319267885,0.0,1.10319267885
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295082104,0.0,1.10295082104
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295124768,0.0,1.10295124768
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295100538,0.0,1.10295100538
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  07:00:00,148.606535729,3.44581366009,13.8477213273,89.6964005303,5.36083202345,21.4433280938,1.1030187883,0.0,1.1030187883
 11/29  08:00:00,126.267476679,3.44581366009,0.0,71.5816038883,16.0824960704,32.6817896323,18.5348477984,17.4314016138,1.10344618457
 11/29  09:00:00,152.522214743,3.584493477,1.49813113976,28.780349434,48.2474882111,70.4033123869,4.60841800423,3.50453148791,1.10388651632
 11/29  10:00:00,134.461472645,3.47045937041,3.48963681799,17.1907071933,48.2474882111,62.0547409583,2.18807899765,0.0,2.18807899765
 11/29  11:00:00,131.198786393,3.52549673264,5.51655596187,13.7726578415,48.2474882111,60.1281475517,1.10405997109,0.0,1.10405997109
 11/29  12:00:00,134.855708904,3.83237401021,8.96395851494,11.748707115,48.2474882111,62.0547409583,2.18874416706,0.0,2.18874416706
 11/29  13:00:00,138.857453292,4.09511152604,11.9842868094,13.0117341999,48.2474882111,61.5103924513,2.18941989399,0.0,2.18941989399
 11/29  14:00:00,136.293101422,4.26400285418,13.5435071947,6.56942760459,48.2474882111,63.6602354638,2.18912157098,0.0,2.18912157098
 11/29  15:00:00,130.693236219,4.16794162143,14.2319244965,3.9092942438,48.2474882111,60.1281475517,2.1880425336,0.0,2.1880425336
 11/29  16:00:00,130.36242342,3.99472519279,14.234456495,3.74916587576,48.2474882111,60.1281475517,1.10387131092,0.0,1.10387131092
 11/29  17:00:00,132.431468049,3.78700392428,13.2889390576,4.0815590999,48.2474882111,63.0180376616,2.18855447117,0.0,2.18855447117
 11/29  18:00:00,134.053299119,3.76953298866,10.8984826323,9.18689785085,37.5258241642,62.7947880557,1.10363927942,0.0,1.10363927942
 11/29  19:00:00,107.457068848,3.44581366009,6.20192564612,20.1745503761,26.8041601173,36.0181789539,1.10349540736,0.0,1.10349540736
 11/29  20:00:00,109.717464288,3.44581366009,4.45214987239,26.7535127989,26.8041601173,33.4493877451,1.10328020399,0.0,1.10328020399
 11/29  21:00:00,101.468145073,3.44581366009,3.03764082542,36.0011987016,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/29  22:00:00,103.051331356,3.44581366009,1.75637470416,40.1500467103,16.0824960704,26.8041601173,1.1032099025,0.0,1.1032099025
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294538331,0.0,1.10294538331
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295169341,0.0,1.10295169341
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295189838,0.0,1.10295189838
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  07:00:00,157.715023536,3.44581366009,13.0785237985,99.5740858659,5.36083202345,21.4433280938,1.10305354664,0.0,1.10305354664
 11/30  08:00:00,130.523029503,3.44581366009,0.0685803283065,75.7685763845,16.0824960704,32.6817896323,11.6116259993,10.5082346907,1.10339130863
 11/30  09:00:00,155.117050073,3.56526629774,2.92290593331,29.9696371499,48.2474882111,70.4033123869,1.51499812314,0.410944686217,1.10405343692
 11/30  10:00:00,137.014037977,3.45977549816,5.78586262443,17.4577305904,48.2474882111,62.0547409583,2.18818581702,0.0,2.18818581702
 11/30  11:00:00,133.4530476,3.49701337835,9.49341100142,12.0785473638,48.2474882111,60.1281475517,1.1041162581,0.0,1.1041162581
 11/30  12:00:00,138.128025075,3.77838179187,14.2420998379,9.79687418157,48.2474882111,62.0547409583,2.18886938369,0.0,2.18886938369
 11/30  13:00:00,142.386396878,4.01728549656,18.1933315826,10.409459042,48.2474882111,61.5103924513,2.18956141943,0.0,2.18956141943
 11/30  14:00:00,142.838203171,4.26796343836,22.6365010185,4.01757494469,48.2474882111,63.6602354638,2.18910521241,0.0,2.18910521241
 11/30  15:00:00,137.931557382,4.14792012277,24.1370302076,1.26253119473,48.2474882111,60.1281475517,2.18806960633,0.0,2.18806960633
 11/30  16:00:00,137.300193082,3.9787656619,23.9414172489,0.995934314426,48.2474882111,60.1281475517,1.10394480636,0.0,1.10394480636
 11/30  17:00:00,139.27235559,3.81971087359,23.0217075966,1.15697115302,48.2474882111,63.0180376616,2.18848001144,0.0,2.18848001144
 11/30  18:00:00,138.86524009,3.76480869822,21.0089106091,3.89313513518,37.5258241642,62.7947880557,1.10371182344,0.0,1.10371182344
 11/30  19:00:00,109.177586474,3.44581366009,17.6451412263,10.451852422,26.8041601173,36.0181789539,1.10346292535,0.0,1.10346292535
 11/30  20:00:00,108.228839085,3.44581366009,14.9000014988,14.8170359699,26.8041601173,33.4493877451,1.10327145328,0.0,1.10327145328
 11/30  21:00:00,97.6647784232,3.44581366009,13.8319576159,21.4035152611,16.0824960704,28.0885557216,1.10336789701,0.0,1.10336789701
 11/30  22:00:00,99.1794603752,3.44581366009,12.4498265026,25.5847239308,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295110949,0.0,1.10295110949
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295066687,0.0,1.10295066687
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294934633,0.0,1.10294934633
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,161.2230801,3.44581366009,13.1889279212,102.971738307,5.36083202345,21.4433280938,1.10309076072,0.0,1.10309076072
 12/01  08:00:00,136.174185895,3.44581366009,0.0,81.4883131044,16.0824960704,32.6817896323,37.3323423103,36.2288812423,1.10346106799
 12/01  09:00:00,156.762300502,3.5172962379,0.173399185936,34.4123643862,48.2474882111,70.4033123869,17.595968086,16.4919362816,1.10403180435
 12/01  10:00:00,135.267597101,3.44581366009,1.13803873031,20.3730754473,48.2474882111,62.0547409583,3.65638593274,1.46810443524,2.18828149749
 12/01  11:00:00,132.467740041,3.54093556558,4.79973374018,15.7429948786,48.2474882111,60.1281475517,1.10400827527,0.0,1.10400827527
 12/01  12:00:00,136.311076825,3.8136458604,8.77311720786,13.4136444934,48.2474882111,62.0547409583,2.18847615583,0.0,2.18847615583
 12/01  13:00:00,140.550798807,4.02698664732,12.2261170008,14.5313744025,48.2474882111,61.5103924513,2.1894922198,0.0,2.1894922198
 12/01  14:00:00,138.307320573,4.1656192529,14.8465094994,7.37902805149,48.2474882111,63.6602354638,2.18935842059,0.0,2.18935842059
 12/01  15:00:00,131.372412981,3.95326167003,14.7439912742,4.29108417973,48.2474882111,60.1281475517,2.1883161124,0.0,2.1883161124
 12/01  16:00:00,129.842755194,3.70496888526,13.7117914184,4.04191903375,48.2474882111,60.1281475517,1.10388917956,0.0,1.10388917956
 12/01  17:00:00,132.033832147,3.62731276612,12.044987135,5.0875662791,48.2474882111,63.0180376616,2.18836945423,0.0,2.18836945423
 12/01  18:00:00,136.438220638,3.67158889713,9.20581207105,13.3624340224,37.5258241642,62.7947880557,1.10373157701,0.0,1.10373157701
 12/01  19:00:00,110.95572301,3.44581366009,5.87543202593,23.9996981588,26.8041601173,36.0181789539,1.10355417711,0.0,1.10355417711
 12/01  20:00:00,113.607941558,3.44581366009,4.55979434231,30.5363455988,26.8041601173,33.4493877451,1.10329530577,0.0,1.10329530577
 12/01  21:00:00,104.60156828,3.44581366009,3.64477661018,38.5274861235,16.0824960704,28.0885557216,1.10338686629,0.0,1.10338686629
 12/01  22:00:00,106.195523182,3.44581366009,2.71787268678,42.3327405535,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298692626,0.0,1.10298692626
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029530325,0.0,1.1029530325
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295290826,0.0,1.10295290826
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305437681,0.0,1.10305437681
