Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/02  07:00:00,164.476594928,3.44581366009,12.9478596312,106.466321425,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/02  08:00:00,123.412720368,3.44581366009,0.0,85.5493907458,5.36083202345,26.5809105114,19.1653268695,18.0621890094,1.10313786005
 12/02  09:00:00,112.1415359,3.44581366009,0.725249929471,49.8583273659,26.8041601173,31.2995447326,4.31628191193,4.29628191193,0.02
 12/02  10:00:00,103.315330157,3.44581366009,4.86939819386,34.6402810516,26.8041601173,33.5472370403,1.1034092301,0.0,1.1034092301
 12/02  11:00:00,98.5984168218,3.44581366009,8.06320506018,27.6928575531,26.8041601173,32.583940337,1.10350660891,0.0,1.10350660891
 12/02  12:00:00,100.897905795,3.49569162099,9.9248001672,25.8331811505,26.8041601173,34.8316326447,1.10357654413,0.0,1.10357654413
 12/02  13:00:00,99.7702922257,3.63965541178,12.792729074,22.9780704882,26.8041601173,33.5472370403,1.10349921599,0.0,1.10349921599
 12/02  14:00:00,94.0152030354,3.74453257781,14.6649861606,17.8146382541,26.8041601173,30.9784458315,1.10341258394,0.0,1.10341258394
 12/02  15:00:00,67.1138353171,3.62502706405,14.6721323376,19.4352844954,8.04124803518,21.3317032909,1.10327688444,0.0,1.10327688444
 12/02  16:00:00,66.4169096651,3.51119149635,14.6778998852,20.1308224677,8.04124803518,20.0473076865,1.10323909683,0.0,1.10323909683
 12/02  17:00:00,66.0355878398,3.44581366009,12.9217373764,21.2499420865,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/02  18:00:00,79.6330645378,3.44581366009,9.807364584,35.8126073776,2.68041601173,18.0090894769,1.10306661969,0.0,1.10306661969
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301692928,0.0,1.10301692928
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309516675,0.0,1.10309516675
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029530356,0.0,1.1029530356
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292174634,0.0,1.10292174634
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297101893,0.0,1.10297101893
 12/03  07:00:00,36.5803511255,0.402998707627,0.270715412354,2.33128482935,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,27.2397848437,0.805997415254,0.630367694498,4.56473422437,2.68041601173,16.0824960704,1.10292179212,0.0,1.10292179212
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292192822,0.0,1.10292192822
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298669643,0.0,1.10298669643
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298686455,0.0,1.10298686455
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291725231,0.0,1.10291725231
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292020843,0.0,1.10292020843
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291304677,0.0,1.10291304677
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,45.3453068961,0.805997415254,0.840086934405,4.76303834681,2.68041601173,21.4433280938,1.10300972487,0.0,1.10300972487
 12/04  03:00:00,47.6820903348,1.00749676907,1.02196036007,6.71644900604,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  04:00:00,46.7324194036,0.805997415254,0.614664831418,6.37557295732,2.68041601173,21.4433280938,1.10295454118,0.0,1.10295454118
 12/04  05:00:00,48.9261711569,1.00749676907,0.739489486261,8.24300070196,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  06:00:00,50.1311736748,0.805997415254,0.466888549215,7.24168749897,5.36083202345,21.4433280938,1.1031074104,0.0,1.1031074104
 12/04  07:00:00,218.274575556,3.44581366009,10.8240462603,162.388115424,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  08:00:00,170.760220895,3.44581366009,0.0,116.074348104,16.0824960704,32.6817896323,12.8117288262,11.7082781997,1.10345062656
 12/04  09:00:00,178.940278263,3.44581366009,0.771936646776,56.063287264,48.2474882111,70.4033123869,3.17165979586,2.06771237065,1.10394742521
 12/04  10:00:00,155.803562586,3.44581366009,3.74118153217,38.3058981306,48.2474882111,62.0547409583,2.18819714889,0.0,2.18819714889
 12/04  11:00:00,153.006012493,3.44581366009,7.23769517197,33.9384278041,48.2474882111,60.1281475517,1.10414499775,0.0,1.10414499775
 12/04  12:00:00,153.451444026,3.44581366009,10.6220179609,29.0729431415,48.2474882111,62.0547409583,2.18878406736,0.0,2.18878406736
 12/04  13:00:00,161.686775974,3.44581366009,11.9020850401,36.5725565173,48.2474882111,61.5103924513,3.27401341105,0.0,3.27401341105
 12/04  14:00:00,152.684167732,3.44581366009,12.9851038153,24.3370864876,48.2474882111,63.6602354638,2.18919246103,0.0,2.18919246103
 12/04  15:00:00,144.513868597,3.44581366009,14.7538087062,17.9301703741,48.2474882111,60.1281475517,1.10398098658,0.0,1.10398098658
 12/04  16:00:00,145.74826382,3.44581366009,14.8028015917,19.115572711,48.2474882111,60.1281475517,2.18774282762,0.0,2.18774282762
 12/04  17:00:00,147.591983203,3.44581366009,14.3688399902,18.5033635862,48.2474882111,63.0180376616,1.10431313012,0.0,1.10431313012
 12/04  18:00:00,154.614296816,3.500662082,13.9047973053,27.0104517817,37.5258241642,62.7947880557,1.1036130079,0.0,1.1036130079
 12/04  19:00:00,131.802317329,3.44581366009,12.9592937068,37.7624307972,26.8041601173,36.0181789539,1.10370955138,0.0,1.10370955138
 12/04  20:00:00,131.161963445,3.44581366009,12.8971527571,39.7530090716,26.8041601173,33.4493877451,1.10340189773,0.0,1.10340189773
 12/04  21:00:00,123.306298432,3.44581366009,12.6337293793,48.2432635066,16.0824960704,28.0885557216,1.10339389548,0.0,1.10339389548
 12/04  22:00:00,123.736510991,3.44581366009,11.7914483793,50.8001526695,16.0824960704,26.8041601173,1.10306034992,0.0,1.10306034992
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295406441,0.0,1.10295406441
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029526906,0.0,1.1029526906
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300306342,0.0,1.10300306342
 12/05  07:00:00,132.218927733,3.44581366009,17.2613381748,69.8951756864,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  08:00:00,124.25243863,3.44581366009,11.4355187025,58.1310471371,16.0824960704,32.6817896323,1.10322129733,0.0,1.10322129733
 12/05  09:00:00,165.060477718,3.45834700092,13.8552496798,29.0876403456,48.2474882111,70.4033123869,2.18804001215,0.0,2.18804001215
 12/05  10:00:00,152.693484193,3.44581366009,16.5824218222,22.3545794476,48.2474882111,62.0547409583,1.10415740929,0.0,1.10415740929
 12/05  11:00:00,147.766244114,3.44581366009,18.7581576747,17.1781969221,48.2474882111,60.1281475517,2.18830193488,0.0,2.18830193488
 12/05  12:00:00,147.536144931,3.44581366009,21.9948107926,11.7848512152,48.2474882111,62.0547409583,2.18891857782,0.0,2.18891857782
 12/05  13:00:00,150.157126488,3.45692960963,24.0928136145,12.8410625077,48.2474882111,61.5103924513,2.18946468191,0.0,2.18946468191
 12/05  14:00:00,148.911340243,3.48146848763,24.4836985416,9.03000944502,48.2474882111,63.6602354638,2.189268676,0.0,2.189268676
 12/05  15:00:00,144.923370635,3.44581366009,25.2828799162,7.81060120229,48.2474882111,60.1281475517,2.18785450688,0.0,2.18785450688
 12/05  16:00:00,142.823687782,3.44581366009,25.952545798,5.04125246738,48.2474882111,60.1281475517,1.10397369756,0.0,1.10397369756
 12/05  17:00:00,146.825965286,3.49545968996,25.225088373,6.83145125618,48.2474882111,63.0180376616,2.18871641768,0.0,2.18871641768
 12/05  18:00:00,148.623213279,3.5794424157,22.8128216033,12.0325636123,37.5258241642,62.7947880557,1.10373204776,0.0,1.10373204776
 12/05  19:00:00,120.832609618,3.44581366009,20.183081145,19.5689356475,26.8041601173,36.0181789539,1.10347040054,0.0,1.10347040054
 12/05  20:00:00,120.53785355,3.44581366009,19.148417555,22.8776343789,26.8041601173,33.4493877451,1.10326531725,0.0,1.10326531725
 12/05  21:00:00,111.059875379,3.44581366009,18.946447827,29.6841220063,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/05  22:00:00,111.477946456,3.44581366009,18.4717095381,31.8613269763,16.0824960704,26.8041601173,1.10320593409,0.0,1.10320593409
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295345427,0.0,1.10295345427
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295180921,0.0,1.10295180921
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295471017,0.0,1.10295471017
 12/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  07:00:00,107.310183919,3.44581366009,21.6092650884,40.6385049592,5.36083202345,21.4433280938,1.10305928142,0.0,1.10305928142
 12/06  08:00:00,110.591943001,3.44581366009,18.9886765818,36.9173936286,16.0824960704,32.6817896323,1.10341283748,0.0,1.10341283748
 12/06  09:00:00,158.833662055,3.50729552724,19.8073956665,16.8597301696,48.2474882111,70.4033123869,1.10398226185,0.0,1.10398226185
 12/06  10:00:00,148.577799502,3.44581366009,21.1195087663,13.7018078125,48.2474882111,62.0547409583,2.18819641416,0.0,2.18819641416
 12/06  11:00:00,146.001239194,3.44581366009,22.6290176384,11.5423320382,48.2474882111,60.1281475517,1.10421088876,0.0,1.10421088876
 12/06  12:00:00,147.225021845,3.44581366009,23.2225250319,10.24601389,48.2474882111,62.0547409583,2.18875054571,0.0,2.18875054571
 12/06  13:00:00,149.720186633,3.48830567887,24.7853759344,11.6801842631,48.2474882111,61.5103924513,2.18956431632,0.0,2.18956431632
 12/06  14:00:00,148.92631503,3.50799335379,26.6227393026,6.87941860474,48.2474882111,63.6602354638,2.18947926617,0.0,2.18947926617
 12/06  15:00:00,145.181687372,3.44581366009,27.5803605132,5.77143734181,48.2474882111,60.1281475517,2.18827439586,0.0,2.18827439586
 12/06  16:00:00,146.192899109,3.44581366009,28.9362481271,5.42676146455,48.2474882111,60.1281475517,1.1039713688,0.0,1.1039713688
 12/06  17:00:00,151.152649472,3.52845015777,31.4405065185,4.90972682868,48.2474882111,63.0180376616,2.18833868937,0.0,2.18833868937
 12/06  18:00:00,146.770023282,3.61477066463,24.7409760455,8.21589092468,37.5258241642,62.7947880557,1.1037050766,0.0,1.1037050766
 12/06  19:00:00,114.651845916,3.44581366009,16.3173528186,17.2539002725,26.8041601173,36.0181789539,1.10361522812,0.0,1.10361522812
 12/06  20:00:00,114.243330283,3.44581366009,14.1910449104,21.5404837564,26.8041601173,33.4493877451,1.10332808585,0.0,1.10332808585
 12/06  21:00:00,103.650104661,3.44581366009,13.1879692721,28.0328298422,16.0824960704,28.0885557216,1.10333201708,0.0,1.10333201708
 12/06  22:00:00,104.454273791,3.44581366009,11.3381672862,31.9711965632,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306053479,0.0,1.10306053479
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295207353,0.0,1.10295207353
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295532374,0.0,1.10295532374
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306082215,0.0,1.10306082215
 12/07  07:00:00,128.301169877,3.44581366009,15.4600249282,67.7787310769,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  08:00:00,108.543431898,3.44581366009,6.05645577205,47.8011033362,16.0824960704,32.6817896323,1.10340269113,0.0,1.10340269113
 12/07  09:00:00,146.07290319,3.51727010468,9.13519425521,14.7611981378,48.2474882111,70.4033123869,2.18812389673,0.0,2.18812389673
 12/07  10:00:00,135.117887832,3.47198628028,11.4540418298,9.88119045889,48.2474882111,62.0547409583,1.10409754709,0.0,1.10409754709
 12/07  11:00:00,134.436478953,3.74885471963,15.3800137712,6.92353460547,48.2474882111,60.1281475517,2.18841054525,0.0,2.18841054525
 12/07  12:00:00,139.039437583,4.1697331228,19.6470855633,4.91194963323,48.2474882111,62.0547409583,2.18882291654,0.0,2.18882291654
 12/07  13:00:00,141.44148438,4.47094144396,22.4004725471,4.80374963223,48.2474882111,61.5103924513,2.18970880765,0.0,2.18970880765
 12/07  14:00:00,141.15287687,4.63029567164,24.0104271792,0.595990249966,48.2474882111,63.6602354638,2.18921475655,0.0,2.18921475655
 12/07  15:00:00,137.298059842,4.42124812626,24.4456524122,0.0470834467623,48.2474882111,60.1281475517,1.10395421703,0.0,1.10395421703
 12/07  16:00:00,137.827666997,4.21673955318,25.2268515872,0.0,48.2474882111,60.1281475517,2.18798700849,0.0,2.18798700849
 12/07  17:00:00,139.329821032,4.00384797624,23.9818687616,0.070138326961,48.2474882111,63.0180376616,2.18870271619,0.0,2.18870271619
 12/07  18:00:00,134.763182567,3.71236450183,18.7546229993,2.09780941894,37.5258241642,62.7947880557,1.10373093449,0.0,1.10373093449
 12/07  19:00:00,104.286511773,3.44581366009,14.4126688006,8.79325014665,26.8041601173,36.0181789539,1.10346880407,0.0,1.10346880407
 12/07  20:00:00,105.118051864,3.44581366009,11.3682893372,15.2379609105,26.8041601173,33.4493877451,1.10320266739,0.0,1.10320266739
 12/07  21:00:00,95.002451302,3.44581366009,7.98644388047,24.5867018753,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/07  22:00:00,97.7499403241,3.44581366009,5.96708824278,30.6379421395,16.0824960704,26.8041601173,1.10320911244,0.0,1.10320911244
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295401152,0.0,1.10295401152
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029513233,0.0,1.1029513233
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295603749,0.0,1.10295603749
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,130.401326449,3.44581366009,14.7144255916,70.624486986,5.36083202345,21.4433280938,1.10306524182,0.0,1.10306524182
 12/08  08:00:00,118.410360647,3.44581366009,3.28666807728,57.9704864464,16.0824960704,32.6817896323,1.10342693949,0.0,1.10342693949
 12/08  09:00:00,157.481995274,3.51146408202,7.24045957641,28.0708309233,48.2474882111,70.4033123869,1.10400733843,0.0,1.10400733843
 12/08  10:00:00,141.135955053,3.44581366009,9.93436696857,17.4451051604,48.2474882111,62.0547409583,2.18826123432,0.0,2.18826123432
 12/08  11:00:00,136.361449657,3.44581366009,12.9213904918,11.6101696478,48.2474882111,60.1281475517,1.10409445574,0.0,1.10409445574
 12/08  12:00:00,137.783661242,3.44877594506,15.9845119669,8.03970406664,48.2474882111,62.0547409583,2.18857705804,0.0,2.18857705804
 12/08  13:00:00,139.570606135,3.51053370771,18.3160321391,7.97771953216,48.2474882111,61.5103924513,2.18923122886,0.0,2.18923122886
 12/08  14:00:00,139.187031756,3.53634773948,19.3125235746,4.42199667303,48.2474882111,63.6602354638,3.27419496053,0.0,3.27419496053
 12/08  15:00:00,135.939902193,3.45763060003,19.2412186416,4.85697709448,48.2474882111,60.1281475517,1.10393611176,0.0,1.10393611176
 12/08  16:00:00,136.826461355,3.46258338277,19.4118624297,5.56793968536,48.2474882111,60.1281475517,1.1038651965,0.0,1.1038651965
 12/08  17:00:00,140.830559663,3.54729529451,19.2114498884,6.79784851337,48.2474882111,63.0180376616,2.18850912831,0.0,2.18850912831
 12/08  18:00:00,142.230078783,3.6310879094,18.2713201433,10.1292850831,37.5258241642,62.7947880557,1.10378412355,0.0,1.10378412355
 12/08  19:00:00,113.823469152,3.44581366009,15.1957560816,17.547120245,26.8041601173,36.0181789539,1.10368416712,0.0,1.10368416712
 12/08  20:00:00,114.69078189,3.44581366009,12.4558269314,23.7231533417,26.8041601173,33.4493877451,1.10340178493,0.0,1.10340178493
 12/08  21:00:00,104.61730216,3.44581366009,10.2705328107,31.9174638028,16.0824960704,28.0885557216,1.10339911348,0.0,1.10339911348
 12/08  22:00:00,105.376701444,3.44581366009,10.1127746722,34.1190168301,16.0824960704,26.8041601173,1.1030642953,0.0,1.1030642953
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295541396,0.0,1.10295541396
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295224837,0.0,1.10295224837
 12/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300870442,0.0,1.10300870442
 12/09  07:00:00,131.403590613,3.44581366009,15.4989563538,70.8422203878,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/09  08:00:00,101.852255455,3.44581366009,5.47630023567,56.0452922632,5.36083202345,26.5809105114,1.10309174785,0.0,1.10309174785
 12/09  09:00:00,97.557624469,3.44581366009,8.34773870504,27.6519271599,26.8041601173,31.2995447326,1.10328917812,0.0,1.10328917812
 12/09  10:00:00,94.3004956312,3.44581366009,12.0558012382,18.4390434812,26.8041601173,33.5472370403,1.1035150755,0.0,1.1035150755
 12/09  11:00:00,92.7368746993,3.44966874173,15.1480773035,14.7425881056,26.8041601173,32.583940337,1.10347658167,0.0,1.10347658167
 12/09  12:00:00,96.766560332,3.68801082135,20.0426913984,11.3916252562,26.8041601173,34.8316326447,1.10353899993,0.0,1.10353899993
 12/09  13:00:00,95.7719393875,3.81689088803,22.1251515309,9.47005971688,26.8041601173,33.5472370403,1.10352224629,0.0,1.10352224629
 12/09  14:00:00,88.8880573955,3.69726276309,21.2072389312,6.19250965829,26.8041601173,30.9784458315,1.10343412824,0.0,1.10343412824
 12/09  15:00:00,63.1575825914,3.73760595987,22.091362579,7.94722263231,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/09  16:00:00,63.6656006743,3.64457129122,22.288772399,9.63526116836,8.04124803518,20.0473076865,1.1032470609,0.0,1.1032470609
 12/09  17:00:00,62.8897184745,3.46608124544,20.59866937,10.4068731421,8.04124803518,20.3684065876,1.10324963089,0.0,1.10324963089
 12/09  18:00:00,71.7064837713,3.44581366009,16.728124415,20.9652667801,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302131892,0.0,1.10302131892
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302573358,0.0,1.10302573358
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295629726,0.0,1.10295629726
 12/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292428425,0.0,1.10292428425
 12/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292473118,0.0,1.10292473118
 12/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292740668,0.0,1.10292740668
 12/10  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295625183,0.0,1.10295625183
 12/10  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298969101,0.0,1.10298969101
 12/10  13:00:00,28.2372128542,1.45493827887,8.01092239915,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  14:00:00,29.7165963606,1.67673151575,9.2685126687,0.0,2.68041601173,16.0824960704,1.10315545752,0.0,1.10315545752
 12/10  15:00:00,29.8078165344,1.69595898264,9.34050537561,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  16:00:00,23.8008575432,0.745605845737,4.28389952123,0.0,2.68041601173,16.0824960704,1.10292206003,0.0,1.10292206003
 12/10  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292209268,0.0,1.10292209268
 12/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301893887,0.0,1.10301893887
 12/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291293903,0.0,1.10291293903
 12/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295719135,0.0,1.10295719135
 12/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295744987,0.0,1.10295744987
 12/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  07:00:00,164.217401068,3.44581366009,13.0833739447,106.071613252,5.36083202345,21.4433280938,1.10302898639,0.0,1.10302898639
 12/11  08:00:00,134.759225365,3.44581366009,0.0210878005717,77.5849314408,16.0824960704,32.6817896323,7.35711092755,6.25369604292,1.10341488463
 12/11  09:00:00,153.797519869,3.44614120516,3.00297822865,28.6891597431,48.2474882111,70.4033123869,1.16833251646,0.0642296310168,1.10410288545
 12/11  10:00:00,138.186599635,3.44721824409,6.92318385721,17.5055282703,48.2474882111,62.0547409583,2.18826992474,0.0,2.18826992474
 12/11  11:00:00,134.457039266,3.57025523518,10.3085602113,12.1941479627,48.2474882111,60.1281475517,1.10413822168,0.0,1.10413822168
 12/11  12:00:00,138.353037349,3.89410989188,14.6106461786,9.53761201517,48.2474882111,62.0547409583,2.18901284683,0.0,2.18901284683
 12/11  13:00:00,142.427149001,4.07379303618,17.740811616,10.8462235921,48.2474882111,61.5103924513,2.189514199,0.0,2.189514199
 12/11  14:00:00,141.623305092,4.33339267874,20.6990849358,4.6746637084,48.2474882111,63.6602354638,2.18946677582,0.0,2.18946677582
 12/11  15:00:00,136.224441949,4.17829958272,21.5918870837,2.07017942588,48.2474882111,60.1281475517,2.18848163962,0.0,2.18848163962
 12/11  16:00:00,135.260527621,3.94616785049,21.1749317323,1.75535218139,48.2474882111,60.1281475517,1.10399252368,0.0,1.10399252368
 12/11  17:00:00,136.567147745,3.74552204297,19.4049615475,2.14269818792,48.2474882111,63.0180376616,2.18841813694,0.0,2.18841813694
 12/11  18:00:00,136.110984803,3.62854657203,16.2660423729,6.01801021073,37.5258241642,62.7947880557,1.10379792405,0.0,1.10379792405
 12/11  19:00:00,109.506706832,3.44581366009,12.9821837552,15.4439302511,26.8041601173,36.0181789539,1.10365860647,0.0,1.10365860647
 12/11  20:00:00,109.413168776,3.44581366009,11.4688240177,19.4325431415,26.8041601173,33.4493877451,1.10338011298,0.0,1.10338011298
 12/11  21:00:00,100.151962383,3.44581366009,9.28381554789,28.4388412888,16.0824960704,28.0885557216,1.10338291315,0.0,1.10338291315
 12/11  22:00:00,102.129916045,3.44581366009,8.02159740124,32.9634087024,16.0824960704,26.8041601173,1.10306253719,0.0,1.10306253719
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295786559,0.0,1.10295786559
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295756882,0.0,1.10295756882
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10287107903,0.0,1.10287107903
 12/12  07:00:00,134.530596095,3.44581366009,14.548677368,74.9195048558,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/12  08:00:00,117.060974943,3.44581366009,4.74256521913,55.1652036007,16.0824960704,32.6817896323,1.10337849446,0.0,1.10337849446
 12/12  09:00:00,147.880993594,3.50561464925,9.94413459892,15.7720036538,48.2474882111,70.4033123869,2.1881752719,0.0,2.1881752719
 12/12  10:00:00,138.376385749,3.51729458198,15.7065686802,8.84185322357,48.2474882111,62.0547409583,1.10414477135,0.0,1.10414477135
 12/12  11:00:00,139.919940831,3.9136615998,22.0365998181,5.5856035565,48.2474882111,60.1281475517,2.18826637561,0.0,2.18826637561
 12/12  12:00:00,145.334000633,4.33529367932,27.5499476043,3.13809008609,48.2474882111,62.0547409583,2.18863911588,0.0,2.18863911588
 12/12  13:00:00,148.928942882,4.6270176762,32.3384090101,2.19719543901,48.2474882111,61.5103924513,2.18946074381,0.0,2.18946074381
 12/12  14:00:00,153.058758403,4.83529962029,36.2494031469,0.0578918669822,48.2474882111,63.6602354638,2.18938842519,0.0,2.18938842519
 12/12  15:00:00,150.058892724,4.7223450276,36.9524718397,0.0,48.2474882111,60.1281475517,2.18814643873,0.0,2.18814643873
 12/12  16:00:00,149.982948178,4.6819546353,36.9169176858,0.0,48.2474882111,60.1281475517,1.10401822488,0.0,1.10401822488
 12/12  17:00:00,148.109509778,4.36163388454,32.4739099268,0.0,48.2474882111,63.0180376616,2.18873297838,0.0,2.18873297838
 12/12  18:00:00,139.721234068,3.77607444158,25.60375205,0.143021929375,37.5258241642,62.7947880557,1.10373727196,0.0,1.10373727196
 12/12  19:00:00,104.657728841,3.44581366009,19.6479883119,3.92914770353,26.8041601173,36.0181789539,1.10349885249,0.0,1.10349885249
 12/12  20:00:00,103.951508577,3.44581366009,17.5464161746,7.89329078533,26.8041601173,33.4493877451,1.10332260321,0.0,1.10332260321
 12/12  21:00:00,92.042656789,3.44581366009,15.6061533737,14.007197869,16.0824960704,28.0885557216,1.10335436032,0.0,1.10335436032
 12/12  22:00:00,93.1069145792,3.44581366009,14.733619628,17.2283850094,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029955897,0.0,1.1029955897
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295843328,0.0,1.10295843328
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295656507,0.0,1.10295656507
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306705786,0.0,1.10306705786
 12/13  07:00:00,117.415630759,3.44581366009,15.7423522806,56.6108646073,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/13  08:00:00,107.175940126,3.44581366009,2.77977520351,47.2429587988,16.0824960704,32.6817896323,1.10348636813,0.0,1.10348636813
 12/13  09:00:00,144.665959466,3.54886801127,4.58948425667,17.8683665057,48.2474882111,70.4033123869,2.18804268228,0.0,2.18804268228
 12/13  10:00:00,132.195900873,3.44641281406,5.4394093836,12.9994094121,48.2474882111,62.0547409583,1.10409121534,0.0,1.10409121534
 12/13  11:00:00,129.291216196,3.51911624214,7.07625788968,10.3117662077,48.2474882111,60.1281475517,2.18844609644,0.0,2.18844609644
 12/13  12:00:00,132.706863673,3.76628853836,9.62311126014,9.00679461072,48.2474882111,62.0547409583,2.18891690746,0.0,2.18891690746
 12/13  13:00:00,136.431339022,3.91017130016,11.5939912459,11.1608557197,48.2474882111,61.5103924513,2.18954933306,0.0,2.18954933306
 12/13  14:00:00,135.947572979,4.18917349626,13.5869210293,6.25531468472,48.2474882111,63.6602354638,2.18942129341,0.0,2.18942129341
 12/13  15:00:00,129.443473413,4.02452767569,13.089468244,3.94540163691,48.2474882111,60.1281475517,2.1880312801,0.0,2.1880312801
 12/13  16:00:00,128.780595418,3.84713521906,12.4008538923,4.1485304501,48.2474882111,60.1281475517,1.10390066821,0.0,1.10390066821
 12/13  17:00:00,130.862068858,3.69964625624,11.0548087351,4.83364789991,48.2474882111,63.0180376616,2.18849035498,0.0,2.18849035498
 12/13  18:00:00,134.536528066,3.69610503143,9.00505556555,11.636981822,37.5258241642,62.7947880557,1.10374031888,0.0,1.10374031888
 12/13  19:00:00,108.745107103,3.44581366009,5.70865463578,21.9558596424,26.8041601173,36.0181789539,1.10350393962,0.0,1.10350393962
 12/13  20:00:00,111.502593072,3.44581366009,4.37059419365,28.6201972617,26.8041601173,33.4493877451,1.10331541341,0.0,1.10331541341
 12/13  21:00:00,102.805642263,3.44581366009,3.53191701344,36.8444197037,16.0824960704,28.0885557216,1.10335598909,0.0,1.10335598909
 12/13  22:00:00,104.511748529,3.44581366009,2.09689812584,41.2699404618,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295825892,0.0,1.10295825892
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295890398,0.0,1.10295890398
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029570038,0.0,1.1029570038
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305873767,0.0,1.10305873767
 12/14  07:00:00,162.5077275,3.44581366009,13.2490452543,104.196268374,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,136.348046635,3.44581366009,0.0,79.1948405111,16.0824960704,32.6817896323,22.4011071156,21.2976994105,1.10340770518
 12/14  09:00:00,159.404269542,3.49670228651,0.0340526837651,37.21427388,48.2474882111,70.4033123869,13.9231372914,12.81909061,1.10404668142
 12/14  10:00:00,138.868075738,3.44581366009,0.131230110708,24.9803627042,48.2474882111,62.0547409583,6.85975457025,4.67143529259,2.18831927766
 12/14  11:00:00,134.050952498,3.44620367081,1.48592213511,20.7347508355,48.2474882111,60.1281475517,2.46003249084,0.271782041573,2.18825044926
 12/14  12:00:00,137.389226829,3.55249218768,3.69911576009,19.8269496178,48.2474882111,62.0547409583,2.18872934798,0.0,2.18872934798
 12/14  13:00:00,141.464159696,3.76399394942,6.01120991577,21.9226350747,48.2474882111,61.5103924513,2.18968673815,0.0,2.18968673815
 12/14  14:00:00,138.906757847,3.95975745079,8.1761147936,14.854721834,48.2474882111,63.6602354638,2.18925154053,0.0,2.18925154053
 12/14  15:00:00,130.721446364,3.81319341928,8.20347298398,10.3207041041,48.2474882111,60.1281475517,2.18787512102,0.0,2.18787512102
 12/14  16:00:00,129.017671709,3.66153480158,7.68073650181,9.29132454824,48.2474882111,60.1281475517,1.1040115484,0.0,1.1040115484
 12/14  17:00:00,132.201755664,3.59313479933,6.89548216019,10.4391727375,48.2474882111,63.0180376616,2.18860380138,0.0,2.18860380138
 12/14  18:00:00,138.881191134,3.64931330075,4.19792070945,20.8355714763,37.5258241642,62.7947880557,1.10367584619,0.0,1.10367584619
 12/14  19:00:00,116.460271743,3.44581366009,0.42304003048,34.9566388869,26.8041601173,36.0181789539,1.35890966488,0.255359158185,1.10355050669
 12/14  20:00:00,120.306840498,3.44581366009,0.0,41.7950388813,26.8041601173,33.4493877451,5.91557520148,4.81223913563,1.10333606586
 12/14  21:00:00,112.858313385,3.44581366009,0.0,50.4290078386,16.0824960704,28.0885557216,10.2907714474,9.18738356955,1.1033878779
 12/14  22:00:00,117.547925931,3.44581366009,0.0,56.4030159892,16.0824960704,26.8041601173,16.5751028634,16.5551028634,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295747047,0.0,1.10295747047
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029590885,0.0,1.1029590885
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,44.7011064552,0.805997415254,0.265264489569,4.69366035068,2.68041601173,21.4433280938,1.17147346554,0.0684578084841,1.10301565705
 12/15  05:00:00,47.691032606,1.00749676907,0.321353364341,7.42599827296,2.68041601173,21.4433280938,0.0482522485466,0.0282522485466,0.02
 12/15  06:00:00,50.2861690723,0.805997415254,0.0976585000549,7.76591294562,5.36083202345,21.4433280938,1.37929083972,0.276163785822,1.1031270539
 12/15  07:00:00,197.042823111,3.44581366009,11.5257080895,140.45470115,5.36083202345,21.4433280938,0.0362781866068,0.0162781866068,0.02
 12/15  08:00:00,160.990247228,3.44581366009,0.0,103.837041105,16.0824960704,32.6817896323,47.828645942,46.7251886106,1.10345733138
 12/15  09:00:00,174.265590582,3.46096073072,0.0,52.1453891595,48.2474882111,70.4033123869,32.1824277012,31.0784415059,1.1039861953
 12/15  10:00:00,149.627354719,3.44581366009,0.0,35.8708717951,48.2474882111,62.0547409583,16.45623194,14.267878741,2.188353199
 12/15  11:00:00,141.558356644,3.44979778459,0.441215700488,29.2832673021,48.2474882111,60.1281475517,4.98288819758,2.79451447515,2.18837372243
 12/15  12:00:00,142.867968624,3.53779753264,2.66075110012,26.3587507274,48.2474882111,62.0547409583,1.10432585932,0.0,1.10432585932
 12/15  13:00:00,146.901376002,3.67390982425,5.05525347404,28.4058919477,48.2474882111,61.5103924513,3.27436857512,0.0,3.27436857512
 12/15  14:00:00,141.071860988,3.81384799133,7.00583796714,18.3360112601,48.2474882111,63.6602354638,2.18946856136,0.0,2.18946856136
 12/15  15:00:00,133.00655055,3.72147591858,8.45938856883,12.4416102059,48.2474882111,60.1281475517,1.10408225566,0.0,1.10408225566
 12/15  16:00:00,130.957587991,3.5982342527,8.97548769281,9.99979018876,48.2474882111,60.1281475517,2.18800728148,0.0,2.18800728148
 12/15  17:00:00,133.979438814,3.55936814995,8.34234521412,10.803759483,48.2474882111,63.0180376616,2.18880293483,0.0,2.18880293483
 12/15  18:00:00,140.508528378,3.61928521944,6.84952297597,19.8413345353,37.5258241642,62.7947880557,1.10364751984,0.0,1.10364751984
 12/15  19:00:00,116.588185226,3.44581366009,4.73913926593,30.7684531351,26.8041601173,36.0181789539,1.10352620712,0.0,1.10352620712
 12/15  20:00:00,119.329794302,3.44581366009,3.40388750278,37.4141051827,26.8041601173,33.4493877451,1.10331857027,0.0,1.10331857027
 12/15  21:00:00,111.41850198,3.44581366009,2.82123292577,46.1679635081,16.0824960704,28.0885557216,1.1033685912,0.0,1.1033685912
 12/15  22:00:00,112.029940032,3.44581366009,3.67445750672,47.2105725834,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295934645,0.0,1.10295934645
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295881881,0.0,1.10295881881
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295913501,0.0,1.10295913501
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  07:00:00,144.223528853,3.44581366009,14.1576450377,85.0034699442,5.36083202345,21.4433280938,1.10312207727,0.0,1.10312207727
 12/16  08:00:00,116.046690747,3.44581366009,2.13110733929,73.5849204516,5.36083202345,26.5809105114,1.10318595611,0.0,1.10318595611
 12/16  09:00:00,122.359528696,3.44581366009,2.68240060899,58.1191694828,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/16  10:00:00,121.312399724,3.44581366009,2.91113578851,54.5956130233,26.8041601173,33.5472370403,1.10338300499,0.0,1.10338300499
 12/16  11:00:00,117.415288459,3.44581366009,3.73148052646,50.8414537238,26.8041601173,32.583940337,1.10350037601,0.0,1.10350037601
 12/16  12:00:00,114.586413807,3.44581366009,4.36250628937,45.1338610012,26.8041601173,34.8316326447,1.10359324629,0.0,1.10359324629
 12/16  13:00:00,107.980782738,3.44581366009,5.89617702528,38.2789548011,26.8041601173,33.5472370403,1.10353446639,0.0,1.10353446639
 12/16  14:00:00,99.6298921816,3.44581366009,8.53123834816,29.8617941304,26.8041601173,30.9784458315,1.10346260627,0.0,1.10346260627
 12/16  15:00:00,76.6162736888,3.44581366009,9.35549571102,34.4335728975,8.04124803518,21.3317032909,1.10333296344,0.0,1.10333296344
 12/16  16:00:00,74.6935129874,3.44581366009,9.31186707487,33.8388364367,8.04124803518,20.0473076865,1.10325073161,0.0,1.10325073161
 12/16  17:00:00,75.8027279351,3.44581366009,9.36110342894,34.5777161292,8.04124803518,20.3684065876,0.02,0.0,0.02
 12/16  18:00:00,95.5736946229,3.44581366009,7.10696631503,54.4536357317,2.68041601173,18.0090894769,1.10314132843,0.0,1.10314132843
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302346226,0.0,1.10302346226
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310029757,0.0,1.10310029757
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295886205,0.0,1.10295886205
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292530021,0.0,1.10292530021
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292528217,0.0,1.10292528217
 12/17  06:00:00,35.0943350455,0.201499353813,0.142110373632,1.17537314187,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,41.9368675156,1.00749676907,0.958800955599,6.39521761477,2.68041601173,16.0824960704,1.10292742572,0.0,1.10292742572
 12/17  08:00:00,29.7093781263,0.805997415254,0.597168877036,4.60019299111,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,20.7566083674,0.402998707627,0.343396960955,1.23886052267,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295954266,0.0,1.10295954266
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299470913,0.0,1.10299470913
 12/17  14:00:00,22.0075039686,0.551269649875,2.68488214256,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,24.1440133352,0.932007307171,4.44065385183,0.0,2.68041601173,16.0824960704,1.10309212163,0.0,1.10309212163
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295754012,0.0,1.10295754012
 12/17  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029231536,0.0,1.1029231536
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303241449,0.0,1.10303241449
 12/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295771583,0.0,1.10295771583
 12/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295661957,0.0,1.10295661957
 12/18  04:00:00,44.3839652983,0.805997415254,0.682710134252,3.95907354911,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  05:00:00,46.7828983831,1.00749676907,0.86774303058,5.97147438376,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/18  06:00:00,48.8630180787,0.805997415254,0.532658442048,5.90776201001,5.36083202345,21.4433280938,1.10308946203,0.0,1.10308946203
 12/18  07:00:00,206.671683573,3.44581366009,11.2532065395,150.356063162,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  08:00:00,167.786401253,3.44581366009,0.0,110.633195129,16.0824960704,32.6817896323,21.5599880866,20.4567272774,1.10326080923
 12/18  09:00:00,173.172240805,3.44581366009,1.0818446287,49.9853418239,48.2474882111,70.4033123869,6.03670477266,3.84858062625,2.18812414642
 12/18  10:00:00,149.738595381,3.44581366009,5.95746679678,30.0246456609,48.2474882111,62.0547409583,1.10423860721,0.0,1.10423860721
 12/18  11:00:00,143.702287094,3.4823216196,9.41544293663,22.4204466809,48.2474882111,60.1281475517,2.18847691054,0.0,2.18847691054
 12/18  12:00:00,144.855564643,3.65533078572,12.3591735819,18.5303910114,48.2474882111,62.0547409583,2.18890325732,0.0,2.18890325732
 12/18  13:00:00,149.304663049,3.78479877637,15.2366852176,20.5168582989,48.2474882111,61.5103924513,2.18979991173,0.0,2.18979991173
 12/18  14:00:00,144.797555516,3.9479836292,18.092926274,10.8404818436,48.2474882111,63.6602354638,2.18948113928,0.0,2.18948113928
 12/18  15:00:00,137.728261854,3.93714024443,19.9001109281,5.50693482414,48.2474882111,60.1281475517,2.18853250995,0.0,2.18853250995
 12/18  16:00:00,136.870639602,3.81894310012,20.2786442237,4.38897642149,48.2474882111,60.1281475517,1.10403172481,0.0,1.10403172481
 12/18  17:00:00,138.245517504,3.63254441867,18.6490910193,4.68991609892,48.2474882111,63.0180376616,2.18854486725,0.0,2.18854486725
 12/18  18:00:00,138.905928127,3.58151702587,14.430174035,10.6958514186,37.5258241642,62.7947880557,1.10387243146,0.0,1.10387243146
 12/18  19:00:00,112.518881595,3.44581366009,10.386245162,21.0520436072,26.8041601173,36.0181789539,1.1037537246,0.0,1.1037537246
 12/18  20:00:00,114.624948201,3.44581366009,8.34822031723,27.7649262677,26.8041601173,33.4493877451,1.10344792158,0.0,1.10344792158
 12/18  21:00:00,108.373442157,3.44581366009,6.56287020144,39.3812664098,16.0824960704,28.0885557216,1.10337169524,0.0,1.10337169524
 12/18  22:00:00,111.546226709,3.44581366009,5.36429410464,45.0370226628,16.0824960704,26.8041601173,1.10307264095,0.0,1.10307264095
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296014626,0.0,1.10296014626
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296067397,0.0,1.10296067397
 12/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295596136,0.0,1.10295596136
 12/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  07:00:00,155.800592201,3.44581366009,13.4215096854,97.3166686445,5.36083202345,21.4433280938,1.10303424266,0.0,1.10303424266
 12/19  08:00:00,133.591803433,3.44581366009,0.0,76.4385973095,16.0824960704,32.6817896323,4.27593940142,4.25593940142,0.02
 12/19  09:00:00,155.215102886,3.46826488513,2.10869696645,30.9789003422,48.2474882111,70.4033123869,2.52477154276,0.336919920472,2.18785162229
 12/19  10:00:00,137.508209432,3.44581366009,5.71355028589,18.0381762229,48.2474882111,62.0547409583,2.18825806245,0.0,2.18825806245
 12/19  11:00:00,132.742602862,3.48619127212,8.06833859126,12.8039971413,48.2474882111,60.1281475517,1.10416554054,0.0,1.10416554054
 12/19  12:00:00,136.068784242,3.71625434323,11.3436914584,10.6981691767,48.2474882111,62.0547409583,2.18913092341,0.0,2.18913092341
 12/19  13:00:00,140.278996933,3.91605084535,14.3479995103,12.2486258205,48.2474882111,61.5103924513,2.18970366909,0.0,2.18970366909
