Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/19  14:00:00,139.380477601,4.14956368054,17.1025385425,6.21221160949,48.2474882111,63.6602354638,3.27437933762,0.0,3.27437933762
 12/19  15:00:00,133.664697014,4.02502676379,18.278869468,2.97672492494,48.2474882111,60.1281475517,1.10401468122,0.0,1.10401468122
 12/19  16:00:00,133.529516674,3.91700768217,18.6715870243,2.55684611054,48.2474882111,60.1281475517,2.18788542559,0.0,2.18788542559
 12/19  17:00:00,135.295190846,3.76121791902,17.2362152826,3.02379167713,48.2474882111,63.0180376616,1.10445357097,0.0,1.10445357097
 12/19  18:00:00,134.591246653,3.64867523448,11.5735010605,9.17068471052,37.5258241642,62.7947880557,2.18789925913,0.0,2.18789925913
 12/19  19:00:00,108.933761537,3.44581366009,6.75374671663,21.099421995,26.8041601173,36.0181789539,1.10356259659,0.0,1.10356259659
 12/19  20:00:00,111.708720048,3.44581366009,5.44326966739,27.7536487637,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/19  21:00:00,103.50810487,3.44581366009,3.40000430876,37.6787950149,16.0824960704,28.0885557216,1.1033532243,0.0,1.1033532243
 12/19  22:00:00,106.317905346,3.44581366009,1.60856671787,43.5644286866,16.0824960704,26.8041601173,1.1030743738,0.0,1.1030743738
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296105601,0.0,1.10296105601
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295875848,0.0,1.10295875848
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296144872,0.0,1.10296144872
 12/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  07:00:00,152.442687386,3.44581366009,13.6245810786,93.7556924365,5.36083202345,21.4433280938,1.10303553402,0.0,1.10303553402
 12/20  08:00:00,129.132501132,3.44581366009,0.448502512548,71.5307924963,16.0824960704,32.6817896323,3.35670694311,2.2532218132,1.10348512991
 12/20  09:00:00,153.065085161,3.48597000986,4.80911340051,26.1107610588,48.2474882111,70.4033123869,1.10411748859,0.0,1.10411748859
 12/20  10:00:00,137.415730718,3.44581366009,9.01703989478,14.6422078994,48.2474882111,62.0547409583,2.18831008166,0.0,2.18831008166
 12/20  11:00:00,135.200645064,3.51900810082,13.2965759487,10.0009851579,48.2474882111,60.1281475517,1.10408400348,0.0,1.10408400348
 12/20  12:00:00,139.997496935,3.7635214018,18.244387924,7.67891834564,48.2474882111,62.0547409583,2.18877345099,0.0,2.18877345099
 12/20  13:00:00,144.073969107,3.96741874654,21.740224949,8.60000465479,48.2474882111,61.5103924513,3.27429068858,0.0,3.27429068858
 12/20  14:00:00,144.180956127,4.17459391774,24.797185191,3.29301324975,48.2474882111,63.6602354638,2.18954750119,0.0,2.18954750119
 12/20  15:00:00,138.785510017,4.05274157087,25.3366706297,1.01202195902,48.2474882111,60.1281475517,1.103982175,0.0,1.103982175
 12/20  16:00:00,137.407782626,3.91875170796,23.9872989046,1.11765615674,48.2474882111,60.1281475517,2.18782681057,0.0,2.18782681057
 12/20  17:00:00,137.555795292,3.76116576045,20.7586729152,1.76199064979,48.2474882111,63.0180376616,2.18865452585,0.0,2.18865452585
 12/20  18:00:00,136.427233953,3.67220934353,17.0526074098,5.50403155234,37.5258241642,62.7947880557,1.10372825829,0.0,1.10372825829
 12/20  19:00:00,108.376274696,3.44581366009,13.3337994022,13.9618824684,26.8041601173,36.0181789539,1.10358623389,0.0,1.10358623389
 12/20  20:00:00,108.472268784,3.44581366009,12.4823145252,17.4781526423,26.8041601173,33.4493877451,1.10328459662,0.0,1.10328459662
 12/20  21:00:00,98.2293411065,3.44581366009,12.065929734,23.7341058263,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/20  22:00:00,99.6126827895,3.44581366009,11.3436799415,27.1240929062,16.0824960704,26.8041601173,1.10323561859,0.0,1.10323561859
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296150094,0.0,1.10296150094
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295933247,0.0,1.10295933247
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296183993,0.0,1.10296183993
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  07:00:00,115.508491342,3.44581366009,16.1056237445,54.3404537265,5.36083202345,21.4433280938,1.10310966655,0.0,1.10310966655
 12/21  08:00:00,110.810231531,3.44581366009,8.10245510416,45.5545703033,16.0824960704,32.6817896323,1.10342522951,0.0,1.10342522951
 12/21  09:00:00,148.140328971,3.52856030486,11.3774125623,14.5751154119,48.2474882111,70.4033123869,1.10408292964,0.0,1.10408292964
 12/21  10:00:00,136.550883286,3.452980506,14.7478736362,8.03935987994,48.2474882111,62.0547409583,2.18833706908,0.0,2.18833706908
 12/21  11:00:00,136.516894264,3.68396568116,18.8833234689,5.56552925701,48.2474882111,60.1281475517,2.18839722812,0.0,2.18839722812
 12/21  12:00:00,140.488147545,4.05224847006,22.6179555804,3.50727423119,48.2474882111,62.0547409583,1.10435464868,0.0,1.10435464868
 12/21  13:00:00,142.42319251,4.39219246273,25.0814137633,3.18326552712,48.2474882111,61.5103924513,3.2745441243,0.0,3.2745441243
 12/21  14:00:00,143.047199073,4.60796714917,26.260590122,0.262478032716,48.2474882111,63.6602354638,2.18933193329,0.0,2.18933193329
 12/21  15:00:00,137.999432758,4.44334997549,25.1720069258,0.0,48.2474882111,60.1281475517,2.18797650616,0.0,2.18797650616
 12/21  16:00:00,135.72776257,4.21545918762,23.1282275253,0.0,48.2474882111,60.1281475517,1.10389048052,0.0,1.10389048052
 12/21  17:00:00,135.781700769,3.93250437931,20.1098892899,0.465341133276,48.2474882111,63.0180376616,2.18852329432,0.0,2.18852329432
 12/21  18:00:00,133.349790457,3.71092276735,16.5541831516,2.88629889027,37.5258241642,62.7947880557,1.10376717976,0.0,1.10376717976
 12/21  19:00:00,104.104654966,3.44581366009,13.0636544331,9.96040770756,26.8041601173,36.0181789539,1.1035337189,0.0,1.1035337189
 12/21  20:00:00,104.422845443,3.44581366009,10.8355315562,15.0755122704,26.8041601173,33.4493877451,1.10334649519,0.0,1.10334649519
 12/21  21:00:00,94.5707115676,3.44581366009,8.81250652289,23.3288994985,16.0824960704,28.0885557216,1.10339902053,0.0,1.10339902053
 12/21  22:00:00,95.8922323802,3.44581366009,7.9898648793,26.7574575591,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295876906,0.0,1.10295876906
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296211922,0.0,1.10296211922
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295781626,0.0,1.10295781626
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306533773,0.0,1.10306533773
 12/22  07:00:00,135.605774648,3.44581366009,14.9016789774,75.641681799,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  08:00:00,124.154121288,3.44581366009,0.0,67.0009151642,16.0824960704,32.6817896323,12.5012043371,11.3977197742,1.1034845629
 12/22  09:00:00,169.250662686,3.50956187379,0.105318409088,46.9765417109,48.2474882111,70.4033123869,10.4793257426,8.29123545393,2.18809028865
 12/22  10:00:00,157.404864565,3.44581366009,0.0,43.648381641,48.2474882111,62.0547409583,9.267728777,8.16358703271,1.10414174429
 12/22  11:00:00,153.014170421,3.44581366009,0.0,41.1842809037,48.2474882111,60.1281475517,12.9656496526,10.7772779074,2.18837174521
 12/22  12:00:00,150.263094592,3.44581366009,0.0,36.5066116683,48.2474882111,62.0547409583,11.8717517792,9.68259892758,2.18915285164
 12/22  13:00:00,155.538439095,3.47959857918,0.0,42.2925197596,48.2474882111,61.5103924513,8.53278217505,6.34328048778,2.18950168727
 12/22  14:00:00,154.633142714,3.4932059297,0.0,39.2237730149,48.2474882111,63.6602354638,7.93954975333,5.75005454224,2.18949521109
 12/22  15:00:00,152.265127823,3.44581366009,0.0,40.4352383056,48.2474882111,60.1281475517,11.9883970319,9.80010135741,2.18829567451
 12/22  16:00:00,152.823326652,3.44581366009,0.0,40.9934371355,48.2474882111,60.1281475517,12.9414687755,11.837543773,1.10392500251
 12/22  17:00:00,156.623016412,3.49276753782,0.0,41.8562829071,48.2474882111,63.0180376616,12.6320220192,10.4434184201,2.18860359916
 12/22  18:00:00,161.94075583,3.57022667697,0.0,48.1721435056,37.5258241642,62.7947880557,10.2286714569,9.12493594161,1.10373551526
 12/22  19:00:00,136.504184333,3.44581366009,0.0,55.4235915077,26.8041601173,36.0181789539,15.7051937221,14.6015258347,1.10366788737
 12/22  20:00:00,137.28652081,3.44581366009,0.0,58.7747191932,26.8041601173,33.4493877451,19.6971185894,18.5937301863,1.10338840312
 12/22  21:00:00,130.613373799,3.44581366009,0.0,68.1840682529,16.0824960704,28.0885557216,23.2993938842,22.195990439,1.10340344511
 12/22  22:00:00,132.447472776,3.44581366009,0.0,71.3025628342,16.0824960704,26.8041601173,27.1457026858,26.0426282991,1.10307438665
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296109029,0.0,1.10296109029
 12/23  02:00:00,38.6319293573,0.60449806144,0.404255564583,4.04782355505,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  03:00:00,44.0614922134,1.00749676907,0.537168082638,8.94147518552,2.68041601173,16.0824960704,1.10301561945,0.0,1.10301561945
 12/23  04:00:00,43.1397335478,0.805997415254,0.330763087485,8.4276208689,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  05:00:00,47.508769945,1.00749676907,0.212952594553,12.7129684052,2.68041601173,16.0824960704,0.116912669877,0.0969126698768,0.02
 12/23  06:00:00,55.6265739473,1.7406496339,3.48565843121,16.824913706,2.68041601173,16.0824960704,1.2780146274,0.174993939816,1.10302068758
 12/23  07:00:00,221.422366723,3.44581366009,10.8523175478,165.507635304,5.36083202345,21.4433280938,0.175457201049,0.155457201049,0.02
 12/23  08:00:00,174.093392185,3.44581366009,0.0,131.295395896,5.36083202345,26.5809105114,62.0989139329,60.9957963906,1.10311754229
 12/23  09:00:00,151.36796344,3.44581366009,0.0,89.8100048359,26.8041601173,31.2995447326,56.613357609,55.5100088181,1.10334879094
 12/23  10:00:00,133.985338919,3.44581366009,0.0,70.1796880073,26.8041601173,33.5472370403,47.3388911384,46.2353889018,1.10350223656
 12/23  11:00:00,122.89629208,3.44581366009,0.0,60.0539378718,26.8041601173,32.583940337,39.2512739166,38.1477651552,1.10350876137
 12/23  12:00:00,120.587417588,3.44581366009,0.0,55.4973710716,26.8041601173,34.8316326447,27.353059369,26.2495054901,1.10355387892
 12/23  13:00:00,115.366426797,3.44581366009,0.0,51.5607758853,26.8041601173,33.5472370403,16.9619683995,15.8585024314,1.10346596811
 12/23  14:00:00,107.418052678,3.44581366009,0.0,46.1811929753,26.8041601173,30.9784458315,10.8292080994,9.7257119808,1.10349611863
 12/23  15:00:00,87.4475041337,3.44581366009,0.0,54.6202990534,8.04124803518,21.3317032909,9.35476405094,8.25143508265,1.1033289683
 12/23  16:00:00,87.0460388093,3.44581366009,0.0,55.5032293334,8.04124803518,20.0473076865,8.26126100516,8.24126100516,0.02
 12/23  17:00:00,91.0763634276,3.44581366009,0.0,59.2124550507,8.04124803518,20.3684065876,12.2109486966,11.1076757553,1.10327294133
 12/23  18:00:00,116.243737545,3.44581366009,0.0,82.2306449691,2.68041601173,18.0090894769,23.7444437701,22.6414085759,1.10303519427
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303189279,0.0,1.10303189279
 12/23  21:00:00,36.4404322489,0.402998707627,0.421466775026,2.04061459001,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,40.0329477626,0.805997415254,0.776724361429,4.87487380971,2.68041601173,16.0824960704,1.1029775084,0.0,1.1029775084
 12/23  23:00:00,43.3538103709,1.00749676907,0.695223889666,8.07573753599,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  24:00:00,42.644955577,0.805997415254,0.429598215609,7.83400776992,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,51.9390496095,1.5746358878,2.13748620513,14.6515753403,2.68041601173,16.0824960704,1.12882636621,0.0258966703261,1.10292969588
 12/24  02:00:00,51.9219065548,1.56218290689,2.54884694655,14.2355245252,2.68041601173,16.0824960704,0.0814208140474,0.0614208140474,0.02
 12/24  03:00:00,62.5399699013,2.28349042354,4.0633782788,22.6177490227,2.68041601173,16.0824960704,1.46077286969,0.357810148078,1.10296272161
 12/24  04:00:00,63.3612986774,2.29720910673,4.63288433576,22.8558530587,2.68041601173,16.0824960704,0.309817600099,0.289817600099,0.02
 12/24  05:00:00,73.3616218984,2.87151138341,5.60209419023,31.3126641486,2.68041601173,16.0824960704,1.12282105617,1.10282105617,0.02
 12/24  06:00:00,68.0057308337,2.29720910673,4.35899413008,27.7741754207,2.68041601173,16.0824960704,2.10488658294,1.00179409396,1.10309248898
 12/24  07:00:00,78.5859982711,2.87151138341,5.31908129374,36.8200534178,2.68041601173,16.0824960704,2.00531209741,1.98531209741,0.02
 12/24  08:00:00,61.7024613881,2.29720910673,4.14608823951,29.0858118657,2.68041601173,16.0824960704,2.73084168667,1.62785937783,1.10298230885
 12/24  09:00:00,63.1175361895,2.87151138341,5.07722374655,36.3974488834,2.68041601173,16.0824960704,2.66803443751,2.64803443751,0.02
 12/24  10:00:00,51.3319252718,2.29720910673,3.97644165314,26.2869223358,2.68041601173,16.0824960704,1.99560195545,1.97560195545,0.02
 12/24  11:00:00,41.2069971121,1.95272863362,2.32782096041,18.1550953419,2.68041601173,16.0824960704,3.7440178181,2.64103876234,1.10297905576
 12/24  12:00:00,34.2008743208,1.56218290689,1.88386894207,11.9834702956,2.68041601173,16.0824960704,1.48602863174,1.46602863174,0.02
 12/24  13:00:00,37.7966642763,1.95272863362,2.3511336127,14.7214498537,2.68041601173,16.0824960704,2.35850375388,1.25550387355,1.10299988033
 12/24  14:00:00,27.461457359,0.805997415254,0.0202502526822,7.8638575149,2.68041601173,16.0824960704,0.241959899526,0.221959899526,0.02
 12/24  15:00:00,27.9674311208,1.00749676907,0.140733981695,8.04784819385,2.68041601173,16.0824960704,1.26547459559,0.162417764181,1.1030568314
 12/24  16:00:00,26.393542845,0.881615964418,0.421032258155,6.31954244623,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,36.0650243259,1.95272863362,2.66446601696,12.6764774992,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  18:00:00,46.304255803,1.56218290689,2.0968471989,14.0045401877,2.68041601173,16.0824960704,1.10281218951,0.0,1.10281218951
 12/24  19:00:00,59.2423284635,1.95272863362,2.43214513637,21.2821025174,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  20:00:00,58.5885053444,1.70918814686,2.22254511747,21.0814199039,2.68041601173,16.0824960704,0.0736821145572,0.0536821145572,0.02
 12/24  21:00:00,74.5211849723,2.87151138341,4.5680304693,33.5062909434,2.68041601173,16.0824960704,1.52093007229,0.41794781868,1.10298225361
 12/24  22:00:00,67.9122670469,2.29720910673,3.50483308955,28.5348726744,2.68041601173,16.0824960704,0.447859183916,0.427859183916,0.02
 12/24  23:00:00,76.6062356142,2.87151138341,4.31051123067,35.848860824,2.68041601173,16.0824960704,2.27193719297,1.16895187663,1.10298531633
 12/24  24:00:00,74.8134665343,2.29720910673,3.37282958482,35.5680756665,2.68041601173,16.0824960704,1.03340547654,1.01340547654,0.02
 12/25  01:00:00,86.4330887834,2.87151138341,4.13223251087,45.8539927129,2.68041601173,16.0824960704,2.14384180779,2.12384180779,0.02
 12/25  02:00:00,74.5073422947,2.29720910673,3.22681904504,35.4079619668,2.68041601173,16.0824960704,2.94945322951,1.84647205566,1.10298117385
 12/25  03:00:00,86.1390756214,2.87151138341,3.97678452036,45.7154275414,2.68041601173,16.0824960704,3.07739677127,3.05739677127,0.02
 12/25  04:00:00,78.5443860563,2.29720910673,3.10181798409,39.5700067893,2.68041601173,16.0824960704,3.49123729018,2.38825916083,1.10297812935
 12/25  05:00:00,91.3285603364,2.87151138341,3.81974657865,51.0619501981,2.68041601173,16.0824960704,3.73633794411,3.71633794411,0.02
 12/25  06:00:00,82.5811797899,2.29720910673,2.96430735554,43.7443111515,2.68041601173,16.0824960704,3.10925988273,3.08925988273,0.02
 12/25  07:00:00,96.2525767985,2.87151138341,3.6523162762,56.1533969627,2.68041601173,16.0824960704,5.87216834975,4.76912098668,1.10304736307
 12/25  08:00:00,75.7089812767,2.29720910673,2.82819949115,44.4102205026,2.68041601173,16.0824960704,3.99375538252,3.97375538252,0.02
 12/25  09:00:00,60.4741517094,2.87151138341,3.63346567848,35.1978224713,2.68041601173,16.0824960704,5.94365369516,4.84067436549,1.10297932967
 12/25  10:00:00,42.9446653508,2.11345255677,2.6644724091,19.3953882087,2.68041601173,16.0824960704,2.63926024785,2.61926024785,0.02
 12/25  11:00:00,40.0791820496,1.95272863362,1.83230580582,17.522795434,2.68041601173,16.0824960704,1.82476071907,1.80476071907,0.02
 12/25  12:00:00,32.7328545193,1.46765972044,1.47749395798,11.0163486647,2.68041601173,16.0824960704,1.2158820002,0.112821114637,1.10306088556
 12/25  13:00:00,31.8173704697,1.38558951489,1.35749184788,10.3029369308,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,25.423280327,0.805997415254,0.794044045415,5.05188669018,2.68041601173,16.0824960704,1.10315730068,0.0,1.10315730068
 12/25  15:00:00,23.4798539157,0.805997415254,1.10774072616,2.79476359805,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,21.0193693515,0.402998707627,0.688145894953,1.15687257275,2.68041601173,16.0824960704,1.10296171132,0.0,1.10296171132
 12/25  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,34.258183461,0.90674709216,1.80776799132,2.90298286795,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  19:00:00,45.0481779875,1.56218290689,3.01509485449,6.89554804993,2.68041601173,16.0824960704,1.10297496371,0.0,1.10297496371
 12/25  20:00:00,51.2068655187,1.95272863362,3.23218926015,12.4465954487,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,50.2729892138,1.56218290689,2.27305197021,12.8624021605,2.68041601173,16.0824960704,1.10298091403,0.0,1.10298091403
 12/25  22:00:00,58.1618579417,1.95272863362,2.4094866593,20.2242904726,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,56.1650165406,1.56218290689,1.68084560361,19.3466358539,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  24:00:00,64.9833344768,1.95272863362,1.80713220635,27.6481214606,2.68041601173,16.0824960704,1.34199974134,0.239074076888,1.10292566445
 12/26  01:00:00,70.0482313904,2.18695517675,2.92275431228,26.0023377018,2.68041601173,21.4433280938,0.518485821391,0.498485821391,0.02
 12/26  02:00:00,81.4237881084,2.87151138341,3.95170563928,35.664386886,2.68041601173,21.4433280938,2.76505516728,1.66203761056,1.10301755672
 12/26  03:00:00,75.076781908,2.29720910673,3.07861946629,30.7647691354,2.68041601173,21.4433280938,1.63346576176,1.61346576176,0.02
 12/26  04:00:00,86.6712053627,2.87151138341,3.81236111518,41.0511486644,2.68041601173,21.4433280938,2.89443133382,2.87443133382,0.02
 12/26  05:00:00,80.9808890464,2.29720910673,2.96406251938,36.7834332206,2.68041601173,21.4433280938,3.78199398618,2.67897057789,1.10302340829
 12/26  06:00:00,93.7040363261,2.87151138341,3.73874905793,45.4771756734,5.36083202345,21.4433280938,3.85992430252,3.83992430252,0.02
 12/26  07:00:00,282.79844929,3.44581366009,7.13087368543,230.605161734,5.36083202345,21.4433280938,1.36617973167,0.263093720896,1.10308601078
 12/26  08:00:00,246.747778087,3.44581366009,0.0,187.12723863,16.0824960704,32.6817896323,49.4893374271,48.3858406203,1.10349680675
 12/26  09:00:00,230.843263041,3.44581366009,0.0,108.738208689,48.2474882111,70.4033123869,30.582105203,29.4779571936,1.10414800938
 12/26  10:00:00,187.7736494,3.44581366009,0.520352857427,73.4968136191,48.2474882111,62.0547409583,6.61391064415,4.42546445108,2.18844619307
 12/26  11:00:00,171.945400291,3.44708988283,5.12906097934,54.9851735719,48.2474882111,60.1281475517,2.18842592903,0.0,2.18842592903
 12/26  12:00:00,168.17595112,3.50900991847,9.98441903428,44.3718529035,48.2474882111,62.0547409583,2.18874040415,0.0,2.18874040415
 12/26  13:00:00,169.964637663,3.59503054198,13.1481160352,43.4551703291,48.2474882111,61.5103924513,2.18980974806,0.0,2.18980974806
 12/26  14:00:00,158.387430208,3.74866321112,15.7159787799,27.0066244481,48.2474882111,63.6602354638,2.18944783931,0.0,2.18944783931
 12/26  15:00:00,147.027900559,3.78650724333,16.9751109288,17.8822065299,48.2474882111,60.1281475517,2.1881027851,0.0,2.1881027851
 12/26  16:00:00,141.465681706,3.62098743074,16.5551365826,12.9054818361,48.2474882111,60.1281475517,1.10396298338,0.0,1.10396298338
 12/26  17:00:00,140.620022844,3.48595612288,14.5687182043,11.29138255,48.2474882111,63.0180376616,2.18885659808,0.0,2.18885659808
 12/26  18:00:00,145.038995896,3.4486506845,11.0174213675,22.8418715296,37.5258241642,62.7947880557,1.10381156447,0.0,1.10381156447
 12/26  19:00:00,129.881626815,3.44581366009,7.90623442033,40.8947995692,26.8041601173,36.0181789539,1.10359322339,0.0,1.10359322339
 12/26  20:00:00,132.47948198,3.44581366009,5.61993507381,48.3477452899,26.8041601173,33.4493877451,1.10334885573,0.0,1.10334885573
 12/26  21:00:00,128.392701194,3.44581366009,3.9192215051,62.0441741422,16.0824960704,28.0885557216,1.10339618523,0.0,1.10339618523
 12/26  22:00:00,131.56317491,3.44581366009,3.32604972514,67.0922152427,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302799485,0.0,1.10302799485
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296393492,0.0,1.10296393492
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296295857,0.0,1.10296295857
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  05:00:00,40.4591685023,0.201499353813,0.0926043415084,1.22888060735,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,50.1534630334,1.00749676907,0.670223183283,6.8591428697,5.36083202345,21.4433280938,1.10313514821,0.0,1.10313514821
 12/27  07:00:00,204.326282632,3.44581366009,11.2548995244,148.008969236,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,169.091955336,3.44581366009,0.0,109.47141588,16.0824960704,32.6817896323,28.5265773485,27.423115851,1.10346149745
 12/27  09:00:00,175.027608835,3.44581366009,0.0,52.9225544828,48.2474882111,70.4033123869,14.8170265894,12.6288350838,2.18819150563
 12/27  10:00:00,148.536008848,3.44581366009,1.70459346515,33.074932459,48.2474882111,62.0547409583,1.61873638168,0.514528440606,1.10420794108
 12/27  11:00:00,141.94583088,3.45015289295,5.73281034981,24.3787917808,48.2474882111,60.1281475517,2.18847114278,0.0,2.18847114278
 12/27  12:00:00,143.460335755,3.54746896581,9.40658802718,20.195609499,48.2474882111,62.0547409583,2.18896383754,0.0,2.18896383754
 12/27  13:00:00,148.289346189,3.68753827024,12.8774175174,21.9580696446,48.2474882111,61.5103924513,2.18960510532,0.0,2.18960510532
 12/27  14:00:00,143.338824067,3.77947378474,15.4082355469,12.2349509664,48.2474882111,63.6602354638,3.27432173236,0.0,3.27432173236
 12/27  15:00:00,136.236771359,3.77720234262,17.0489645262,7.0265286335,48.2474882111,60.1281475517,1.10400872778,0.0,1.10400872778
 12/27  16:00:00,134.083545095,3.60021559248,16.5147506759,5.58450296999,48.2474882111,60.1281475517,2.18790650009,0.0,2.18790650009
 12/27  17:00:00,136.337555208,3.52482928108,15.3349314662,6.20382849433,48.2474882111,63.0180376616,1.10449157304,0.0,1.10449157304
 12/27  18:00:00,138.403746934,3.57736562245,13.5843902006,13.5109387972,37.5258241642,62.7947880557,2.18798938795,0.0,2.18798938795
 12/27  19:00:00,115.616807205,3.44581366009,10.7635776311,23.7726367481,26.8041601173,36.0181789539,1.10349966862,0.0,1.10349966862
 12/27  20:00:00,118.040424863,3.44581366009,10.037782134,29.490841112,26.8041601173,33.4493877451,0.02,0.0,0.02
 12/27  21:00:00,110.902581239,3.44581366009,9.74626483102,38.7270108622,16.0824960704,28.0885557216,1.10339774773,0.0,1.10339774773
 12/27  22:00:00,112.673638053,3.44581366009,8.81524307197,42.7134850391,16.0824960704,26.8041601173,1.10309945499,0.0,1.10309945499
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296346457,0.0,1.10296346457
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296398924,0.0,1.10296398924
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296282333,0.0,1.10296282333
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,143.437745501,3.44581366009,14.683871375,83.6914602548,5.36083202345,21.4433280938,1.10307549177,0.0,1.10307549177
 12/28  08:00:00,131.077343919,3.44581366009,4.53181822027,66.9249862417,16.0824960704,32.6817896323,1.10347512121,0.0,1.10347512121
 12/28  09:00:00,163.510001813,3.46491075245,7.05268232416,34.3331680443,48.2474882111,70.4033123869,1.10412349408,0.0,1.10412349408
 12/28  10:00:00,149.457346585,3.44581366009,9.46650309964,26.2343605613,48.2474882111,62.0547409583,2.18838708266,0.0,2.18838708266
 12/28  11:00:00,141.782353032,3.44581366009,12.2086030521,17.7438604628,48.2474882111,60.1281475517,2.18837334061,0.0,2.18837334061
 12/28  12:00:00,140.814166093,3.44581366009,14.2342289301,12.8234542398,48.2474882111,62.0547409583,1.10466444156,0.0,1.10466444156
 12/28  13:00:00,142.953320812,3.51646945267,17.7438146981,11.9267159045,48.2474882111,61.5103924513,3.27478761542,0.0,3.27478761542
 12/28  14:00:00,141.821384387,3.67403274683,21.013299344,5.21788852762,48.2474882111,63.6602354638,2.18945355381,0.0,2.18945355381
 12/28  15:00:00,136.185758085,3.74708461288,22.0690208179,1.98557679773,48.2474882111,60.1281475517,2.188114056,0.0,2.188114056
 12/28  16:00:00,134.833849934,3.53156485807,21.1171000408,1.80110917868,48.2474882111,60.1281475517,1.10397203323,0.0,1.10397203323
 12/28  17:00:00,138.268368606,3.54357942967,21.0441130552,2.40671015485,48.2474882111,63.0180376616,2.18873677389,0.0,2.18873677389
 12/28  18:00:00,137.010420062,3.62510292555,18.2578043149,7.39646050799,37.5258241642,62.7947880557,1.10372627528,0.0,1.10372627528
 12/28  19:00:00,111.785344247,3.44581366009,13.4671496927,17.2376017294,26.8041601173,36.0181789539,1.10361049213,0.0,1.10361049213
 12/28  20:00:00,113.279917547,3.44581366009,11.4527147417,23.3154011891,26.8041601173,33.4493877451,1.10336163213,0.0,1.10336163213
 12/28  21:00:00,104.006123767,3.44581366009,11.1570562128,30.4197620079,16.0824960704,28.0885557216,1.1034123159,0.0,1.1034123159
 12/28  22:00:00,105.92482526,3.44581366009,10.7641077924,34.015807526,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1028387115,0.0,1.1028387115
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296184381,0.0,1.10296184381
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296460237,0.0,1.10296460237
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306209655,0.0,1.10306209655
 12/29  07:00:00,110.39045364,3.44581366009,18.4319514482,46.8960883202,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  08:00:00,114.312919706,3.44581366009,13.1749002465,41.5174800026,16.0824960704,32.6817896323,1.10348417574,0.0,1.10348417574
 12/29  09:00:00,157.108650594,3.51175077286,14.4947179758,20.4429411529,48.2474882111,70.4033123869,2.1882514084,0.0,2.1882514084
 12/29  10:00:00,143.58726358,3.44581366009,14.9012740648,14.9295065922,48.2474882111,62.0547409583,1.10411449575,0.0,1.10411449575
 12/29  11:00:00,139.811253309,3.44581366009,17.7044451902,10.2769186021,48.2474882111,60.1281475517,2.18832885946,0.0,2.18832885946
 12/29  12:00:00,139.899804953,3.45534810133,21.1793907978,4.95439679062,48.2474882111,62.0547409583,2.18907373642,0.0,2.18907373642
 12/29  13:00:00,141.919230998,3.55879340345,24.0370061725,4.55711066554,48.2474882111,61.5103924513,2.18972063496,0.0,2.18972063496
 12/29  14:00:00,141.832771025,3.66222417906,25.3578871401,0.896495936545,48.2474882111,63.6602354638,3.27451735218,0.0,3.27451735218
 12/29  15:00:00,137.841200914,3.66046754879,25.6496579988,0.146999509681,48.2474882111,60.1281475517,1.10407344512,0.0,1.10407344512
 12/29  16:00:00,137.531204698,3.50128527719,25.3553886529,0.290454911084,48.2474882111,60.1281475517,2.18804062041,0.0,2.18804062041
 12/29  17:00:00,140.026625284,3.59732503976,24.2516112194,0.90372305816,48.2474882111,63.0180376616,1.10429930901,0.0,1.10429930901
 12/29  18:00:00,136.012684876,3.67296464776,20.562059152,4.0466087626,37.5258241642,62.7947880557,2.18799451773,0.0,2.18799451773
 12/29  19:00:00,109.073658256,3.44581366009,15.9882067328,12.004858698,26.8041601173,36.0181789539,1.10356371993,0.0,1.10356371993
 12/29  20:00:00,109.672944608,3.44581366009,13.5508720359,17.6102709554,26.8041601173,33.4493877451,1.10334001636,0.0,1.10334001636
 12/29  21:00:00,100.973996445,3.44581366009,12.0865346896,26.4581562092,16.0824960704,28.0885557216,0.02,0.0,0.02
 12/29  22:00:00,102.401683743,3.44581366009,11.4474625813,29.8093112202,16.0824960704,26.8041601173,1.10323141194,0.0,1.10323141194
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029637231,0.0,1.1029637231
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296429843,0.0,1.10296429843
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296476216,0.0,1.10296476216
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  07:00:00,113.925291428,3.44581366009,19.5032435798,49.3596339768,5.36083202345,21.4433280938,1.10310980744,0.0,1.10310980744
 12/30  08:00:00,99.5075576967,3.44581366009,13.1136590827,43.595902325,5.36083202345,26.5809105114,1.10319062705,0.0,1.10319062705
 12/30  09:00:00,104.11836881,3.44581366009,14.1524376702,28.4079725356,26.8041601173,31.2995447326,0.02,0.0,0.02
 12/30  10:00:00,106.991780792,3.44581366009,15.7693326425,27.4167972373,26.8041601173,33.5472370403,1.10339886412,0.0,1.10339886412
 12/30  11:00:00,105.113287016,3.44581366009,18.6219755896,23.6489572179,26.8041601173,32.583940337,1.10346316822,0.0,1.10346316822
 12/30  12:00:00,105.162463561,3.44581366009,21.2187533508,18.8536636942,26.8041601173,34.8316326447,1.10364752052,0.0,1.10364752052
 12/30  13:00:00,100.495517524,3.44581366009,23.1048154471,13.5850511651,26.8041601173,33.5472370403,1.10353528182,0.0,1.10353528182
 12/30  14:00:00,95.5508072665,3.44581366009,23.8155943641,10.4983531994,26.8041601173,30.9784458315,1.10345403312,0.0,1.10345403312
 12/30  15:00:00,72.6334851708,3.44581366009,23.585411782,16.2208683085,8.04124803518,21.3317032909,1.1033496938,0.0,1.1033496938
 12/30  16:00:00,75.9718465582,3.44581366009,23.4111479041,21.0178891782,8.04124803518,20.0473076865,1.1032711169,0.0,1.1032711169
 12/30  17:00:00,81.3383845867,3.44581366009,22.5932378135,26.8812383962,8.04124803518,20.3684065876,1.10330213689,0.0,1.10330213689
 12/30  18:00:00,87.9986008609,3.44581366009,20.2404825388,36.2123590792,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303162848,0.0,1.10303162848
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304037628,0.0,1.10304037628
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296173222,0.0,1.10296173222
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292460529,0.0,1.10292460529
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292047588,0.0,1.10292047588
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292226645,0.0,1.10292226645
 12/31  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293087802,0.0,1.10293087802
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304203094,0.0,1.10304203094
 12/31  13:00:00,28.901240091,1.13350666098,8.99638125382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,43.6465634522,2.90086421655,21.9743470594,0.0,2.68041601173,16.0824960704,1.10300404047,0.0,1.10300404047
 12/31  15:00:00,38.3454473246,2.32154301275,17.2525521357,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  16:00:00,36.0740602386,2.08905682008,15.2136512423,0.0,2.68041601173,16.0824960704,1.10298141703,0.0,1.10298141703
 12/31  17:00:00,23.2392272826,0.561849295779,3.9060258106,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292960513,0.0,1.10292960513
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298576655,0.0,1.10298576655
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292841393,0.0,1.10292841393
